Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (Min),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (Min),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (Max),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (Min),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (Max),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-1.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99573
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.84048
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97342
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (Min),A,59.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (Max),A,59.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (Min),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (Max),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (Min),A,33.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (Max),A,34.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-26.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81369
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96777
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93555
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (Min),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (Max),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (Min),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (Max),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (Min),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (Max),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Min),A,94.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Max),A,94.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Min),A,69.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Max),A,70.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Min),A,97.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Max),A,97.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-18.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-26.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93967
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93341
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.85031
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Current (Min),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Current (Max),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Current (Min),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Current (Max),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Current (Min),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Current (Max),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,47.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.02065
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95575
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96945
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Current (Min),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Current (Min),A,31.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Current (Max),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97671
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97818
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.80044
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (Min),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (Max),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (Min),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (Max),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (Min),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (Max),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.32
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99319
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92111
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95184
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (Min),A,44.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (Max),A,44.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (Min),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (Max),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (Min),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (Max),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86065
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87866
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92883
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (Min),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (Max),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (Min),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (Max),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (Min),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (Max),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Min),A,84.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Max),A,84.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Min),A,65.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Max),A,65.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Min),A,104.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Max),A,106.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98572
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98303
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98062
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Current (Min),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Current (Max),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Current (Min),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Current (Max),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Current (Min),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Current (Max),A,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,33.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-118.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.03517
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94775
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94922
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Current (Min),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Current (Max),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Current (Min),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Current (Max),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96417
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.77606
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88467
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (Min),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (Max),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (Min),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (Min),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (Max),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99039
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95764
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94598
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (Min),A,35.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (Max),A,35.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (Min),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (Max),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (Min),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (Max),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-24.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84317
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89371
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96942
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (Min),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (Max),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (Min),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (Max),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (Min),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (Max),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Min),A,87.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Max),A,87.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Min),A,75.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Max),A,75.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Min),A,123.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Max),A,125.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-24.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.86517
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98566
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97357
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Current (Min),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Current (Max),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Current (Min),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Current (Max),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Current (Min),A,28.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Current (Max),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,28.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-153.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-25.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.12621
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.88736
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.81698
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Current (Min),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Current (Max),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Current (Min),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Current (Max),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-32.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96509
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.75634
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87893
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
