Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (Min),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (Max),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (Min),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (Max),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (Min),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (Max),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98849
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.83856
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96228
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (Min),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (Max),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (Min),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (Max),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (Min),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (Max),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.897
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94549
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85736
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (Min),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (Max),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (Min),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (Max),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (Min),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (Max),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.41
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Min),A,64.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Max),A,64.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Min),A,67.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Max),A,68.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Min),A,96.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Max),A,96.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.07
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94775
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98752
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97491
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Current (Min),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Current (Max),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Current (Min),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Current (Max),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Current (Min),A,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Current (Max),A,31.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,31.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,40.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.01012
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90561
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97214
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Current (Min),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Current (Max),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Current (Min),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Current (Max),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95514
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81729
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.892
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (Min),A,7.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (Max),A,7.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (Min),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (Max),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (Min),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (Max),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,1.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98547
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92123
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95032
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (Min),A,31.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (Max),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (Min),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (Max),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (Min),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (Max),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8981
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91714
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89294
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (Min),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (Max),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (Min),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (Max),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.42
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.78
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Min),A,73.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Max),A,74.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Min),A,71.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Max),A,72.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Min),A,113.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Max),A,114.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-16.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93741
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98886
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97342
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Current (Min),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Current (Max),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Current (Min),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Current (Max),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Current (Min),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Current (Max),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,125.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,6.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.09297
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98117
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91696
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Current (Min),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Current (Max),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Current (Min),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Current (Max),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99298
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81946
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96027
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (Min),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (Max),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (Max),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (Min),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (Max),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,0.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99377
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9689
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94498
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (Min),A,35.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (Max),A,35.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (Min),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (Max),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (Min),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (Max),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94034
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96316
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97162
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (Min),A,34.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (Max),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (Min),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (Max),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (Min),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (Max),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.48
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Min),A,97.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Max),A,97.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Min),A,98.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Max),A,98.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Min),A,121.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Max),A,122.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-31.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.78402
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99075
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97537
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Current (Min),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Current (Max),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Current (Min),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Current (Max),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Current (Min),A,29.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Current (Max),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-44.68
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.13359
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9292
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98846
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Current (Min),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Current (Max),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Current (Min),A,41.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Current (Max),A,42.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-31.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99063
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.70172
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85092
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
