Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (Min),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (Max),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (Max),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (Min),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (Max),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95325
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89361
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97284
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (Min),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (Max),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (Min),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (Max),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (Min),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (Max),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90402
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95386
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9595
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (Min),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (Max),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (Min),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (Max),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (Min),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (Max),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.14
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.17
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Min),A,58.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Max),A,58.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Min),A,71.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Max),A,71.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Min),A,139.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Max),A,139.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-37.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.73339
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98868
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98965
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Current (Min),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Current (Max),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Current (Min),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Current (Max),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Current (Min),A,42.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Current (Max),A,43.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,43.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,69.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.11803
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98221
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9508
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Current (Min),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Current (Max),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Current (Min),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Current (Max),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98917
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.75308
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83969
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (Min),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (Max),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (Max),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,3.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98953
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87274
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94345
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (Min),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (Max),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (Min),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (Max),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (Min),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (Max),A,27.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86447
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90686
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93719
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (Min),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (Max),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (Min),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (Max),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (Min),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (Max),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.86
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Min),A,62.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Max),A,63.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Min),A,77.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Max),A,77.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Min),A,118.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Max),A,119.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9816
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97156
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98795
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Current (Min),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Current (Max),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Current (Min),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Current (Max),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Current (Min),A,41.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Current (Max),A,42.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,41.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-66.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.10414
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98611
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94937
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Current (Min),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Current (Max),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Current (Min),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Current (Max),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-33.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99387
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.72824
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88861
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (Min),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (Max),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (Min),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (Max),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9335
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85687
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95575
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (Min),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (Max),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (Min),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (Max),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (Min),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (Max),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89819
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96219
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90289
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (Min),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (Max),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (Min),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (Max),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.05
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.16
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.52
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Min),A,66.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Max),A,66.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Min),A,73.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Max),A,73.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Min),A,122.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Max),A,122.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97214
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98117
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97415
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Current (Min),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Current (Max),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Current (Min),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Current (Max),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Current (Min),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Current (Max),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,38.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.09017
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99823
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93301
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Current (Min),A,52.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Current (Max),A,52.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,52.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Current (Min),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Current (Max),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,7.93
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94299
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83383
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88086
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
