Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (Min),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (Max),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (Min),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (Min),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (Max),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,0.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99387
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86462
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92187
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (Min),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (Max),A,35.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (Min),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (Max),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (Min),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (Max),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.07
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92572
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96759
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89456
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (Min),A,31.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (Max),A,32.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (Min),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (Max),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (Min),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (Max),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.28
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.3
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Min),A,83.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Max),A,83.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Min),A,116.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Max),A,117.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Min),A,98.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Max),A,98.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97162
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97064
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98767
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Current (Min),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Current (Max),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Current (Min),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Current (Max),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Current (Min),A,42.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Current (Max),A,42.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,42.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,111.07
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.82
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.06706
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98532
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96884
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Current (Min),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Current (Max),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Current (Min),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Current (Max),A,34.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.82
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.84329
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.79217
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86072
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (Min),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (Min),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (Max),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,0.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99414
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95987
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90652
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (Min),A,36.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (Max),A,36.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (Min),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (Max),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (Min),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (Max),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83981
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92752
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88757
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (Min),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (Max),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (Min),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (Max),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (Min),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (Max),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.61
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Min),A,73.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Max),A,74.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Min),A,82.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Max),A,82.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Min),A,121.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Max),A,123.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-25.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.81201
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98853
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99249
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Current (Min),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Current (Max),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Current (Min),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Current (Max),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Current (Min),A,52.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Current (Max),A,52.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,52.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,155.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,5.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.16338
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98328
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98727
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Current (Min),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Current (Max),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Current (Min),A,47.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Current (Max),A,48.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,48.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94195
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82763
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95404
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (Min),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (Max),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (Min),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (Max),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (Min),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (Max),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96857
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88205
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9548
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (Min),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (Max),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (Min),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (Max),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (Min),A,31.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (Max),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,4.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96127
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95801
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89444
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (Min),A,36.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (Max),A,36.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (Min),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (Max),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (Min),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (Max),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.97
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Min),A,64.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Max),A,65.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Min),A,89.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Max),A,89.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Min),A,166.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Max),A,167.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99066
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97604
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98535
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Current (Min),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Current (Max),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Current (Min),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Current (Max),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Current (Min),A,41.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Current (Max),A,49.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,44.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,61.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.68
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.0887
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97375
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88525
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Current (Min),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Current (Max),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Current (Min),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Current (Max),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.82
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-28.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93881
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84427
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.81149
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.0
