Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (Max),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (Min),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (Max),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (Min),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (Max),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9765
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96884
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95581
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (Min),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (Max),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (Min),A,35.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (Max),A,36.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (Min),A,30.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (Max),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97882
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95029
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86954
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (Min),A,50.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (Max),A,50.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (Min),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (Max),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (Min),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (Max),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Min),A,100.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Max),A,101.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Min),A,91.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Max),A,92.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Min),A,114.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Max),A,122.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99246
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99216
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99036
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Current (Min),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Current (Max),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Current (Min),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Current (Max),A,30.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Current (Min),A,52.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Current (Max),A,53.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,52.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,9.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.01018
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98492
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97574
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Current (Min),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Current (Max),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Current (Min),A,39.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Current (Max),A,40.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,39.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94348
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90152
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.80893
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (Min),A,7.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (Max),A,7.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (Min),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97974
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98117
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95819
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (Min),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (Max),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (Min),A,31.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (Max),A,31.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (Min),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (Max),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92413
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93338
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88663
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (Min),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (Max),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (Min),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (Max),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (Min),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (Max),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.27
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.28
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Min),A,81.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Max),A,82.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Min),A,98.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Max),A,98.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Min),A,150.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Max),A,151.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-36.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96023
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97449
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.76504
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Current (Min),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Current (Max),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Current (Min),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Current (Max),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Current (Min),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Current (Max),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-176.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.02513
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97821
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.85071
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Current (Min),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Current (Max),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Current (Min),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Current (Max),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-41.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8811
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.65374
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96341
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (Min),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (Max),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97775
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99307
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95331
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (Min),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (Max),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (Min),A,49.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (Max),A,50.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (Min),A,30.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (Max),A,30.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94144
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97977
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82489
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (Min),A,35.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (Max),A,35.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (Min),A,35.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (Max),A,35.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (Min),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (Max),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.3
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Min),A,74.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Max),A,74.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Min),A,124.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Max),A,124.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Min),A,92.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Max),A,92.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-16.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-40.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.87243
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96869
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.6853
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Current (Min),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Current (Max),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Current (Min),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Current (Max),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Current (Min),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Current (Max),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,30.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.05583
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98489
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91943
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Current (Min),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Current (Max),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Current (Min),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Current (Max),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-38.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-30.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98447
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.7023
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.80673
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (Min),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (Max),A,15.12
