Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (Min),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (Max),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9639
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91119
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81238
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (Min),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (Max),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (Min),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (Max),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (Min),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (Max),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92016
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98871
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90024
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (Min),A,28.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (Max),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (Min),A,38.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (Max),A,38.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (Min),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (Max),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Min),A,66.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Max),A,66.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Min),A,95.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Max),A,95.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Min),A,70.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Max),A,73.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-22.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96814
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9743
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.88705
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Current (Max),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Current (Min),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Current (Max),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Current (Min),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Current (Max),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,37.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.12132
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98856
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.8822
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Current (Min),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Current (Max),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Current (Min),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Current (Max),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-34.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97186
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.73486
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89569
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (Min),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (Max),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (Min),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (Max),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98367
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92859
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92703
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (Min),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (Max),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (Min),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (Max),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (Min),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (Max),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91366
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99298
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97122
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (Min),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (Max),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (Min),A,50.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (Max),A,50.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (Min),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (Max),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Min),A,79.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Max),A,87.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Min),A,112.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Max),A,112.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Min),A,96.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Max),A,96.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-21.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-13.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-20.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.83719
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96603
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90939
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Current (Min),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Current (Max),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Current (Min),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Current (Max),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Current (Min),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Current (Max),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,132.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.07707
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91727
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92636
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Current (Min),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Current (Max),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Current (Min),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Current (Max),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,16.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-35.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-28.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90906
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.71505
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.81094
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (Min),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (Max),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (Min),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (Max),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (Min),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (Max),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96069
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91403
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87262
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (Min),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (Max),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (Min),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (Max),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (Min),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (Max),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94925
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99319
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97208
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (Min),A,36.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (Max),A,36.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (Min),A,46.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (Max),A,46.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (Min),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (Max),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.14
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Min),A,67.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Max),A,68.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Min),A,91.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Max),A,91.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Min),A,97.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Max),A,97.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-27.32
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-18.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.77261
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96741
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93765
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Current (Min),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Current (Max),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Current (Min),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Current (Max),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Current (Min),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Current (Max),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-56.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.00029
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91809
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92996
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Current (Min),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Current (Max),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Current (Min),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Current (Max),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86001
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86239
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8909
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (Min),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.88
