Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (Min),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (Max),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (Min),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (Max),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9928
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9361
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97379
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (Min),A,39.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (Max),A,39.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (Min),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (Max),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (Min),A,41.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (Max),A,41.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92435
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95935
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89084
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (Min),A,28.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (Max),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (Min),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (Max),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (Min),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (Max),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.53
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Min),A,76.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Max),A,76.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Min),A,70.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Max),A,73.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Min),A,111.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Max),A,111.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-31.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97797
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98404
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.80346
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Current (Min),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Current (Max),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Current (Min),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Current (Max),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Current (Min),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,64.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.02358
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94376
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88873
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Current (Min),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Current (Max),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Current (Min),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Current (Max),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,3.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90741
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94577
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90576
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (Min),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (Max),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (Min),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (Max),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96405
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94626
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92001
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (Min),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (Max),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (Min),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (Max),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (Min),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (Max),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97989
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9639
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9433
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (Min),A,49.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (Max),A,49.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (Min),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (Max),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (Min),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (Max),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.16
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Min),A,87.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Max),A,87.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Min),A,79.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Max),A,86.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Min),A,90.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Max),A,90.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97156
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98856
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.936
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Current (Min),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Current (Max),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Current (Min),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Current (Max),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,28.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Current (Min),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Current (Max),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-25.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.04219
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.89725
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91406
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Current (Min),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Current (Max),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Current (Min),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Current (Max),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,7.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9125
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87109
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95138
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (Min),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (Min),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (Max),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91583
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91568
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90658
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (Min),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (Max),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (Min),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (Max),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (Min),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (Max),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95142
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95874
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93466
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (Min),A,40.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (Max),A,40.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (Min),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (Max),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (Min),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (Max),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.89
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Min),A,69.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Max),A,69.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Min),A,74.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Max),A,76.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Min),A,102.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Max),A,102.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-28.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.79483
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99069
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95676
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Current (Min),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Current (Max),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Current (Min),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Current (Max),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Current (Min),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Current (Max),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,7.93
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.0089
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93487
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97525
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Current (Min),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Current (Max),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Current (Min),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Current (Max),A,33.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94684
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81463
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84259
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (Min),A,6.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (Max),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (Min),A,4.75
