Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (Max),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (Min),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (Max),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94983
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95908
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84482
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (Min),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (Max),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (Min),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (Max),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (Min),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (Max),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.07
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96201
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95877
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93191
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (Min),A,44.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (Max),A,46.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (Min),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (Max),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (Min),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (Max),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.64
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.66
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Min),A,70.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Max),A,71.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Min),A,85.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Max),A,85.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Min),A,99.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Max),A,99.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-24.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97079
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97073
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.85879
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Current (Min),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Current (Max),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Current (Min),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Current (Max),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Current (Min),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Current (Max),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,155.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,16.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.02827
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91559
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96594
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Current (Min),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Current (Max),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Current (Min),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Current (Max),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.84472
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98431
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9508
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (Min),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (Max),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (Min),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (Max),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93399
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91504
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94842
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (Min),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (Max),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (Min),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (Max),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (Min),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (Max),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94028
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95535
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84424
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (Min),A,34.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (Max),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (Min),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (Max),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (Min),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.47
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.52
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Min),A,64.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Max),A,64.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Min),A,74.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Max),A,74.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Min),A,105.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Max),A,105.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95282
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96854
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94556
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Current (Min),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Current (Max),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Current (Min),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Current (Max),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Current (Min),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Current (Max),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,151.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.0277
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.88522
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92084
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Current (Min),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Current (Max),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Current (Min),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Current (Max),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-31.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91492
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96851
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.7976
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (Min),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (Max),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (Max),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (Min),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (Max),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,0.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96054
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94464
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94827
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (Min),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (Max),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (Min),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (Max),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (Min),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (Max),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97119
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99219
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96887
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (Min),A,53.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (Max),A,53.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (Min),A,41.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (Max),A,41.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (Min),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (Max),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.89
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Min),A,91.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Max),A,91.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Min),A,99.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Max),A,99.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Min),A,102.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Max),A,103.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98184
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97137
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94495
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Current (Min),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Current (Max),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Current (Min),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Current (Max),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Current (Min),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Current (Max),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,71.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.01256
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.89899
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93787
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Current (Min),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Current (Max),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Current (Min),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Current (Max),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-28.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88006
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97894
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.81042
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (Min),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (Min),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (Max),A,18.5
