Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (Min),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (Max),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94482
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99625
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9043
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (Min),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (Max),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (Min),A,61.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (Max),A,61.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (Min),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (Max),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95312
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95746
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94299
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (Min),A,44.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (Max),A,44.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (Min),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (Max),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (Min),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (Max),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.58
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Min),A,75.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Max),A,76.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Min),A,127.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Max),A,127.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Min),A,97.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Max),A,97.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-29.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-38.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.75467
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99136
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.74954
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Current (Min),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Current (Max),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Current (Min),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Current (Max),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Current (Min),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Current (Max),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-160.07
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.063
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92236
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96487
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Current (Min),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Current (Max),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Current (Min),A,35.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Current (Max),A,36.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90942
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98215
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89636
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (Min),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (Max),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (Min),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (Max),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (Min),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (Max),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95926
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88299
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90173
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (Min),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (Max),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (Min),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (Max),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (Min),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (Max),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95456
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89957
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96808
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (Min),A,39.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (Max),A,39.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (Min),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (Max),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (Min),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (Max),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.64
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.67
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Min),A,64.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Max),A,64.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Min),A,84.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Max),A,85.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Min),A,101.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Max),A,102.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-42.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97357
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99048
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.66738
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Current (Min),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Current (Max),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Current (Min),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Current (Max),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,8.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.20201
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90527
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93478
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Current (Min),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Current (Max),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Current (Min),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Current (Max),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93033
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97354
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83194
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (Min),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (Max),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (Min),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (Max),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (Min),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (Max),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95132
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.944
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96262
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (Min),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (Max),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (Min),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (Max),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (Min),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (Max),A,32.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93628
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94943
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97317
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (Min),A,34.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (Max),A,34.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (Min),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (Max),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (Min),A,27.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (Max),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.33
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.41
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Min),A,69.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Max),A,69.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Min),A,90.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Max),A,90.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Min),A,102.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Max),A,102.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-26.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97528
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99219
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.80783
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Current (Min),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Current (Max),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Current (Min),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Current (Max),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Current (Min),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Current (Max),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,111.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,8.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.02312
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93124
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94293
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Current (Min),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Current (Max),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Current (Min),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Current (Max),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,8.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92178
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.992
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98453
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (Min),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (Max),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (Min),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (Max),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.12
