Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (Min),A,38.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (Max),A,39.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93262
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91522
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95364
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (Min),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (Max),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (Min),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (Max),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (Min),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (Max),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-29.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98349
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97549
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80276
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (Min),A,54.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (Max),A,54.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (Min),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (Max),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (Min),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (Max),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.28
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Min),A,88.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Max),A,89.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Min),A,100.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Max),A,100.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Min),A,101.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Max),A,102.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-29.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97385
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99268
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.77813
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Current (Min),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Current (Max),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Current (Min),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Current (Max),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Current (Min),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Current (Max),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-45.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,6.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.10027
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92859
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95975
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Current (Min),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Current (Max),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Current (Min),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Current (Max),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8649
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98267
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83026
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (Max),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (Min),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (Max),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97595
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90976
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95251
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (Min),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (Max),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (Min),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (Max),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92541
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98611
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97986
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (Min),A,35.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (Max),A,35.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (Min),A,36.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (Max),A,36.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (Min),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (Max),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.97
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.08
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Min),A,72.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Max),A,72.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Min),A,103.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Max),A,103.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Min),A,100.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Max),A,100.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99188
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95569
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.88965
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Current (Min),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Current (Max),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Current (Min),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Current (Max),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Current (Min),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Current (Max),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-53.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.07817
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.8844
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93777
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Current (Min),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Current (Max),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Current (Min),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Current (Max),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91952
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9888
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.79458
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (Min),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (Max),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (Min),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (Max),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (Min),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (Max),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98785
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91287
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88397
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (Min),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (Max),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (Min),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (Max),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (Min),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (Max),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95883
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93103
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88403
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (Min),A,44.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (Max),A,44.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (Min),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (Max),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (Max),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.8
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Min),A,101.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Max),A,101.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Min),A,67.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Max),A,73.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Min),A,77.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Max),A,84.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.07
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98556
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94345
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9386
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Current (Min),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Current (Max),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Current (Max),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Current (Min),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Current (Max),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,102.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.0566
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.88995
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95248
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Current (Min),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Current (Max),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Current (Min),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Current (Max),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.85354
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98346
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85995
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (Min),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (Max),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (Min),A,11.75
