Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (Max),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.68
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99048
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89877
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85888
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (Min),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (Max),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (Min),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (Max),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96506
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9266
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97647
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (Min),A,42.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (Max),A,43.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (Min),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (Max),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (Min),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (Max),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.05
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Min),A,94.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Max),A,94.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Min),A,62.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Max),A,68.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Min),A,100.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Max),A,100.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-17.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99017
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93613
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98163
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Current (Min),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Current (Max),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Current (Min),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Current (Max),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Current (Min),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Current (Max),A,29.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,107.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.09844
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99088
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93661
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Current (Min),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Current (Max),A,27.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Current (Min),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Current (Max),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91095
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90607
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93887
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (Max),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (Max),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (Min),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (Max),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.07
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95502
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97089
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91684
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (Min),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (Max),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (Min),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (Max),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (Min),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (Max),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98422
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93741
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89267
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (Min),A,60.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (Max),A,61.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (Min),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (Max),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (Min),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (Max),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.8
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Min),A,101.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Max),A,101.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Min),A,92.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Max),A,92.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Min),A,104.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Max),A,105.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.43
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-17.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97665
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93384
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95026
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Current (Min),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Current (Max),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Current (Min),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Current (Max),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Current (Min),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Current (Max),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-100.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,11.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.03093
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91449
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92865
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Current (Min),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Current (Max),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Current (Min),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Current (Max),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93072
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84701
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94598
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (Min),A,7.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (Max),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (Min),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (Max),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (Min),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (Max),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9509
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97467
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97552
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (Max),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (Min),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (Max),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (Min),A,30.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (Max),A,30.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91357
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96069
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95416
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (Min),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (Max),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (Min),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (Max),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (Min),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (Max),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.34
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Min),A,57.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Max),A,60.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Min),A,80.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Max),A,80.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Min),A,113.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Max),A,113.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-17.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-35.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.86804
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.92511
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.74749
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Current (Min),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Current (Max),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Current (Min),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Current (Max),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Current (Min),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Current (Max),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.32
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.06069
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92309
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93371
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Current (Min),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Current (Max),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Current (Min),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Current (Max),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-37.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9389
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.69485
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9458
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (Min),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (Max),A,7.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (Min),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (Min),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (Max),A,21.25
