Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-28.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.80316
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93298
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94009
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (Min),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (Max),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (Min),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (Max),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (Min),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (Max),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,1.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87442
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96551
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8931
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (Min),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (Max),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (Min),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (Max),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (Min),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (Max),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.08
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Min),A,45.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Max),A,45.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Min),A,59.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Max),A,60.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Min),A,91.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Max),A,91.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,7.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-16.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-38.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97458
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93292
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.74182
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Current (Min),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Current (Max),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Current (Min),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Current (Max),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Current (Min),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Current (Max),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-178.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.01692
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97244
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92673
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Current (Min),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Current (Max),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Current (Min),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Current (Max),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-30.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.83917
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.77905
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82153
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (Min),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (Min),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (Max),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-27.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.80496
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96332
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97388
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (Min),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (Max),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (Min),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (Max),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (Min),A,36.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (Max),A,36.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,7.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86236
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98691
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89932
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (Min),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (Max),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (Min),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (Max),A,35.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (Min),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (Max),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.84
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Min),A,54.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Max),A,55.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Min),A,79.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Max),A,86.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Min),A,99.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Max),A,100.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-17.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-16.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.86184
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94406
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94125
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Current (Min),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Current (Max),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Current (Min),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Current (Max),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Current (Min),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Current (Max),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,150.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.17287
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98486
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94205
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Current (Min),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Current (Max),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Current (Min),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Current (Max),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.93
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92432
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98093
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87619
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (Min),A,6.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (Max),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (Min),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (Max),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (Min),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (Max),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83514
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9765
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88315
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (Min),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (Max),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (Min),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (Max),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (Min),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (Max),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-24.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86261
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94189
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92737
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (Min),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (Max),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (Min),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (Max),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (Min),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (Max),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Min),A,46.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Max),A,46.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Min),A,88.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Max),A,100.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Min),A,96.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Max),A,96.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-37.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97977
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97995
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.66043
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Current (Min),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Current (Max),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Current (Min),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Current (Max),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Current (Max),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,105.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.06319
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91034
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98349
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Current (Min),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Current (Max),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Current (Min),A,39.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Current (Max),A,46.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,43.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9379
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85684
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87765
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (Min),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (Max),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (Min),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (Min),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (Max),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
