Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91321
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91962
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87955
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (Min),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (Max),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (Min),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (Max),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (Min),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (Max),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,1.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84857
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96722
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91785
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (Min),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (Max),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (Min),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (Max),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (Min),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (Max),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Min),A,56.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Max),A,56.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Min),A,72.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Max),A,72.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Min),A,96.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Max),A,102.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-42.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99289
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97433
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.66683
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Current (Min),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Current (Max),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Current (Min),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Current (Max),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Current (Min),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Current (Max),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,7.93
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.03264
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96417
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9747
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Current (Min),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Current (Max),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Current (Min),A,35.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Current (Max),A,36.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99173
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8869
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9892
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (Min),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (Max),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (Min),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (Max),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (Min),A,34.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (Max),A,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.93
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9061
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92654
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81488
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (Min),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (Max),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (Min),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (Max),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92636
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98462
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97223
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (Min),A,34.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (Max),A,36.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (Min),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (Max),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (Min),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (Max),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Min),A,87.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Max),A,90.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Min),A,84.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Max),A,84.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Min),A,123.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Max),A,125.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-37.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9165
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98837
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.67321
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Current (Min),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Current (Max),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Current (Min),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Current (Max),A,30.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Current (Min),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Current (Max),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-40.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.08321
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97736
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96796
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Current (Min),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Current (Max),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Current (Min),A,28.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Current (Max),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98547
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84836
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90454
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (Min),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (Max),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (Min),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (Min),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (Max),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91476
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98111
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93677
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (Min),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (Max),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (Min),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (Max),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (Min),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (Max),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-30.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79315
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93164
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93307
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (Min),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (Max),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (Min),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (Max),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (Min),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (Max),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Min),A,54.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Max),A,54.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Min),A,92.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Max),A,92.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Min),A,99.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Max),A,99.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-18.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.992
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93384
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9642
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,06,L3 Current (Min),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,06,L3 Current (Max),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,06,L2 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,06,L2 Current (Max),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,06,L1 Current (Min),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,06,L1 Current (Max),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,18.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.12767
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96252
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88568
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Current (Min),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Current (Max),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Current (Min),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Current (Max),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97775
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90903
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84808
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (Min),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (Max),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (Min),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (Max),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (Min),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (Max),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.75
