Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-0.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.82641
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98523
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92142
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (Min),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (Max),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (Min),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (Max),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (Min),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (Max),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,1.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98517
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98645
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87741
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (Min),A,52.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (Max),A,52.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (Min),A,38.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (Max),A,45.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (Min),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (Max),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Min),A,92.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Max),A,93.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Min),A,93.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Max),A,107.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Min),A,98.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Max),A,99.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-18.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-20.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99304
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93323
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90546
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,06,L3 Current (Min),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,06,L3 Current (Max),A,29.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,29.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,06,L2 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,06,L2 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,06,L1 Current (Min),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,06,L1 Current (Max),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.13271
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96857
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88583
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Current (Min),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Current (Max),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98764
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.80169
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89706
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (Min),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (Max),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (Min),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (Min),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (Max),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-36.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91833
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90008
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.70822
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (Min),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (Max),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (Min),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (Max),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (Min),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (Max),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,1.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98169
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93802
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89798
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (Min),A,47.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (Max),A,48.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (Min),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (Max),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (Min),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (Max),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Min),A,106.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Max),A,107.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Min),A,60.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Max),A,60.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Min),A,82.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Max),A,83.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-24.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,0.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-38.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.86676
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9946
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.69491
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,06,L3 Current (Min),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,06,L3 Current (Max),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,06,L2 Current (Min),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,06,L2 Current (Max),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,06,L1 Current (Min),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,06,L1 Current (Max),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,11.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-28.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.15227
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98688
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.84289
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Current (Min),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Current (Max),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Current (Min),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Current (Max),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99142
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85937
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9834
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (Min),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (Max),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (Min),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (Min),A,39.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (Max),A,40.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84549
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91131
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88855
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (Min),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (Max),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (Min),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (Max),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (Min),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (Max),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97375
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94336
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93365
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (Min),A,43.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (Max),A,44.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (Min),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (Max),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (Min),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (Max),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Min),A,80.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Max),A,81.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Min),A,80.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Max),A,80.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Min),A,104.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Max),A,105.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-27.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-14.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.83343
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95978
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9939
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Current (Min),A,6.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Current (Max),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Current (Min),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Current (Max),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Current (Min),A,62.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Current (Max),A,62.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,62.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,72.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.82
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-23.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.14116
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9881
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.87311
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Current (Min),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Current (Max),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Current (Min),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Current (Max),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99677
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84833
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96292
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (Min),A,40.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (Max),A,40.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (Min),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (Max),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (Min),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (Max),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
