Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.43
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.82473
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93539
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97311
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (Min),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (Max),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (Min),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (Max),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (Min),A,38.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (Max),A,38.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9357
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9519
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95813
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (Min),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (Max),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (Min),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (Max),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (Min),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (Max),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Min),A,83.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Max),A,88.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Min),A,84.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Max),A,84.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Min),A,170.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Max),A,171.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-18.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-30.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99527
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93951
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.80539
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Current (Min),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Current (Max),A,34.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Current (Min),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Current (Max),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Current (Min),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Current (Max),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,36.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.33391
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9856
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89111
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Current (Min),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Current (Max),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Current (Min),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Current (Max),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99768
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85412
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9537
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (Min),A,44.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (Max),A,46.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (Min),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (Max),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-1.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89197
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.8537
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94229
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (Min),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (Max),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (Min),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (Min),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (Max),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96793
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97031
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94821
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (Min),A,43.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (Max),A,43.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (Min),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (Max),A,28.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (Min),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (Max),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Min),A,131.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Max),A,133.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Min),A,80.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Max),A,80.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Min),A,106.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Max),A,107.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-13.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-47.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94549
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96414
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.64135
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Current (Min),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Current (Max),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Current (Min),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Current (Max),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Current (Min),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Current (Max),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,1.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.32705
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98691
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90057
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Current (Min),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Current (Max),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Current (Min),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Current (Max),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-47.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9837
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.58843
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99527
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (Min),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (Max),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (Min),A,67.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (Max),A,67.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85422
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94824
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95892
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (Min),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (Max),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (Min),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (Max),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (Min),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (Max),A,33.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-24.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86264
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97327
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96414
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (Min),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (Max),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (Min),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (Max),A,33.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (Min),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (Max),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Min),A,62.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Max),A,70.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Min),A,94.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Max),A,94.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Min),A,155.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Max),A,155.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-18.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-14.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-23.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.89703
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95569
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.87753
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Current (Min),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Current (Max),A,6.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Current (Min),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Current (Max),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Current (Min),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Current (Max),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,43.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.11479
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98416
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96332
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Current (Min),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Current (Max),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Current (Min),A,30.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Current (Max),A,31.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-41.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99533
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.62286
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94098
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (Min),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (Max),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (Min),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (Max),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (Min),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (Max),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.56
