Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85303
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94852
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91275
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (Min),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (Max),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (Min),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (Max),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (Min),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (Max),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,1.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98706
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95752
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96359
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (Min),A,55.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (Max),A,55.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (Min),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (Max),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (Min),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (Max),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Min),A,101.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Max),A,102.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Min),A,85.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Max),A,86.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Min),A,114.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Max),A,114.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-24.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-37.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.86496
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9826
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.72781
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Current (Min),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Current (Max),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Current (Min),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Current (Max),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Current (Min),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Current (Max),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,90.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.14409
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99149
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96249
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Current (Min),A,35.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Current (Max),A,35.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Current (Min),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Current (Max),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-43.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99039
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.65557
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9075
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (Min),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (Max),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (Min),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (Max),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (Min),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (Max),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88687
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96652
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9396
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (Min),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (Max),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (Min),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (Max),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (Min),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (Max),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97446
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95267
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90249
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (Min),A,42.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (Max),A,43.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (Min),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (Max),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (Min),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (Max),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Min),A,79.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Max),A,80.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Min),A,113.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Max),A,113.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Min),A,99.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Max),A,100.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-41.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98749
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99689
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.73309
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Current (Min),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Current (Max),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Current (Min),A,53.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Current (Max),A,53.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,53.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Current (Min),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Current (Max),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.18196
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98889
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93262
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Current (Min),A,39.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Current (Max),A,40.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Current (Min),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Current (Max),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-35.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90555
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.74481
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84042
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (Min),A,7.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (Max),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (Min),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (Min),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (Max),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-1.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95651
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97201
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97967
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (Min),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (Max),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (Min),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (Max),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (Min),A,48.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (Max),A,48.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,1.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99011
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98157
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97382
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (Min),A,71.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (Max),A,71.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (Min),A,38.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (Max),A,38.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (Min),A,32.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (Max),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Min),A,119.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Max),A,120.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Min),A,161.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Max),A,163.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Min),A,121.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Max),A,122.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-23.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-36.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.84726
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99368
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.79052
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Current (Min),A,6.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Current (Max),A,6.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Current (Min),A,42.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Current (Max),A,42.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,42.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Current (Min),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Current (Max),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-61.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.05443
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99011
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93524
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Current (Min),A,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Current (Max),A,35.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Current (Min),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Current (Max),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-24.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-42.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.83215
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.63961
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90622
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (Min),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (Max),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (Min),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.43
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
