Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95419
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97263
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94537
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (Min),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (Max),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (Min),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (Max),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (Min),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (Max),A,32.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94803
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96863
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87411
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (Min),A,34.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (Max),A,35.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (Min),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (Max),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (Min),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (Max),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Min),A,62.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Max),A,63.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Min),A,135.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Max),A,136.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Min),A,89.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Max),A,90.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-25.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98431
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99677
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.87604
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Current (Min),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Current (Max),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Current (Min),A,57.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Current (Max),A,57.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,57.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Current (Min),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Current (Max),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-118.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.03545
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98993
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97977
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Current (Min),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Current (Max),A,33.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Current (Min),A,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Current (Max),A,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-43.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89303
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.65856
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.81698
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (Min),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (Max),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96451
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90835
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91604
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (Min),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (Max),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (Min),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (Max),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (Min),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (Max),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.07
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93857
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.991
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92517
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (Min),A,38.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (Max),A,38.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (Min),A,39.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (Max),A,39.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (Min),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (Max),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Min),A,80.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Max),A,80.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Min),A,148.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Max),A,148.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Min),A,100.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Max),A,100.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96014
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99753
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99506
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Current (Max),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Current (Min),A,57.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Current (Max),A,57.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,57.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Current (Min),A,49.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Current (Max),A,50.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,50.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,123.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.05449
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99103
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97201
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Current (Min),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Current (Max),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Current (Min),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Current (Max),A,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-26.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.79504
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.78811
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83801
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (Max),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (Min),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (Max),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.93
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98285
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90329
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97754
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (Min),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (Max),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (Min),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (Max),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (Min),A,35.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (Max),A,35.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,1.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98303
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99094
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97516
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (Min),A,48.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (Max),A,49.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (Min),A,46.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (Max),A,46.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (Min),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (Max),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Min),A,87.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Max),A,88.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Min),A,152.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Max),A,152.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Min),A,156.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Max),A,156.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-26.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-35.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.80032
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98746
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.7644
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Current (Min),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Current (Min),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Current (Max),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Current (Min),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Current (Max),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-26.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.19747
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98926
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.84311
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Current (Min),A,31.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Current (Max),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Current (Min),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Current (Max),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98309
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82678
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92026
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (Min),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (Max),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (Min),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (Max),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (Min),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (Max),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.68
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.25
