Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97226
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88043
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82812
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (Min),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (Max),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (Max),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (Min),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (Max),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,1.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99515
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97742
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94168
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (Min),A,88.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (Max),A,88.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,88.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (Min),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (Max),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (Min),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (Max),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Min),A,129.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Max),A,129.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Min),A,108.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Max),A,108.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Min),A,67.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Max),A,70.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.93
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-40.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99475
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98886
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.69961
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Current (Min),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Current (Max),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Current (Min),A,32.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Current (Max),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Current (Min),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,51.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.13744
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98865
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95465
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Current (Min),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Current (Max),A,33.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Current (Min),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Current (Max),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-40.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88608
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.6853
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99655
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (Max),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (Min),A,50.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (Max),A,50.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-27.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83941
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90054
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81524
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (Min),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (Max),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (Min),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (Max),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (Min),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (Max),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94638
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99054
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85571
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (Min),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (Max),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (Min),A,47.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (Max),A,47.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (Min),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Min),A,75.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Max),A,76.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Min),A,125.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Max),A,128.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Min),A,111.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Max),A,112.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98279
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97894
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99133
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Current (Min),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Current (Max),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Current (Min),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Current (Max),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Current (Min),A,51.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Current (Max),A,51.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,51.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,82.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-24.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.03056
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98968
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.86838
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Current (Min),A,32.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Current (Max),A,32.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Current (Min),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Current (Max),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-38.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9668
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.73159
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9013
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (Min),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (Max),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (Min),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (Max),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-41.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84515
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.66213
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (Min),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (Max),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (Min),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (Max),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (Min),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (Max),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,2.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96652
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97577
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88547
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (Min),A,35.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (Max),A,35.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (Min),A,28.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (Max),A,28.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (Min),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (Max),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Min),A,71.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Max),A,71.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Min),A,99.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Max),A,99.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Min),A,100.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Max),A,101.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-37.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9921
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98883
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.74923
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Current (Min),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Current (Max),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Current (Min),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Current (Max),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Current (Min),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Current (Max),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-49.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.11
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96893
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96335
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Current (Min),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Current (Max),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Current (Min),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Current (Max),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-58.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9834
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.47433
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97232
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (Min),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (Max),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (Min),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (Max),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-34.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
