Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.76043
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94791
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91476
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (Max),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (Min),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (Max),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (Min),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (Max),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96396
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98105
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90594
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (Min),A,34.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (Max),A,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (Min),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (Max),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (Min),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (Max),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.23
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Min),A,74.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Max),A,74.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Min),A,94.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Max),A,94.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Min),A,90.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Max),A,91.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-36.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98932
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99014
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.76223
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Current (Min),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Current (Max),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Current (Min),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Current (Max),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Current (Min),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Current (Max),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-24.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.16469
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95203
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.85696
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Current (Min),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Current (Max),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Current (Min),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Current (Max),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-36.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98804
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.73141
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90866
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (Min),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (Max),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (Min),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (Max),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-31.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.78329
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96201
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89096
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (Min),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (Max),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (Min),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (Max),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (Min),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (Max),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-26.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84701
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98273
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87863
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (Min),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (Max),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (Min),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (Max),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Min),A,66.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Max),A,66.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Min),A,95.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Max),A,95.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Min),A,69.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Max),A,73.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-23.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-18.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.87304
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98596
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93457
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Current (Min),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Current (Max),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Current (Min),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Current (Max),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Current (Min),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Current (Max),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-28.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.01692
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96655
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91711
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Current (Min),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Current (Max),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Current (Min),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Current (Max),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-40.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92703
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.67755
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85898
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (Min),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (Max),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83185
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9364
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85522
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (Min),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (Max),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (Min),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (Max),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (Min),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (Max),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-28.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82419
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95044
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8338
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (Min),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (Max),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (Min),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (Max),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Min),A,39.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Max),A,48.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Min),A,80.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Max),A,80.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Min),A,75.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Max),A,76.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-48.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99152
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98459
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.61883
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Current (Min),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Current (Max),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Current (Min),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Current (Max),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Current (Min),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Current (Max),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.066
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94839
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9028
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Current (Min),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Current (Max),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Current (Min),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Current (Max),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-55.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95703
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.48983
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.81707
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (Min),A,6.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (Max),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (Min),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (Max),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-32.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
