Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86468
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.78494
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90399
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (Min),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (Max),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (Min),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (Max),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (Min),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (Max),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,4.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96747
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95288
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88931
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (Min),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (Max),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (Min),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (Max),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (Min),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (Max),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Min),A,64.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Max),A,65.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Min),A,72.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Max),A,72.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Min),A,66.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Max),A,66.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-46.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90024
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98709
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.59777
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Current (Min),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Current (Max),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Current (Min),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Current (Max),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Current (Min),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Current (Max),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-56.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.04836
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96863
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92859
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Current (Min),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Current (Max),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Current (Min),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Current (Max),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-34.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-44.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-39.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.71582
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.65725
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.70483
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (Min),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (Max),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-26.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86255
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.8291
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90051
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (Min),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (Max),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (Min),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (Max),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (Min),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (Max),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-34.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.76556
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96295
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88122
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (Min),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (Max),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (Min),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (Max),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (Min),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (Max),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.73
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Min),A,35.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Max),A,35.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Min),A,73.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Max),A,73.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Min),A,63.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Max),A,63.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-59.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98886
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98328
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.51919
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Current (Min),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Current (Max),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Current (Min),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Current (Max),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Current (Min),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Current (Max),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-160.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.04204
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97195
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93436
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Current (Min),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Current (Max),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Current (Min),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Current (Max),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-28.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-54.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.83175
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.58938
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9339
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (Max),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (Min),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (Max),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-0.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-43.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88296
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.965
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.6365
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (Min),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (Max),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (Min),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (Max),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (Min),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (Max),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90933
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96841
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88806
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (Min),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (Max),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (Min),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (Max),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.47
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.47
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Min),A,55.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Max),A,56.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Min),A,77.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Max),A,77.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Min),A,64.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Max),A,64.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-43.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.992
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97528
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.66409
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Current (Min),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Current (Max),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Current (Min),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Current (Max),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Current (Min),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Current (Max),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,19.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-26.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.3735
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9639
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.84677
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Current (Min),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Current (Max),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Current (Min),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Current (Max),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-55.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99478
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.52557
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91577
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (Min),A,30.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (Max),A,30.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (Min),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (Max),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-26.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
