Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.82922
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.8486
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87552
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (Min),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (Max),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (Min),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (Max),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (Min),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (Max),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96878
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94336
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99213
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (Min),A,31.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (Max),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (Min),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (Max),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (Min),A,50.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (Max),A,50.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Min),A,86.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Max),A,86.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Min),A,69.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Max),A,69.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Min),A,103.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Max),A,103.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-18.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-63.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97321
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93686
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.39294
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Current (Min),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Current (Max),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Current (Min),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Current (Max),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Current (Min),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Current (Max),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,20.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.32335
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96201
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89606
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Current (Min),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Current (Max),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Current (Min),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Current (Max),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.32
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-36.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-39.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99722
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.77765
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.69042
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (Min),A,41.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (Max),A,41.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (Min),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (Max),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-33.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-32.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.7723
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.77438
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81765
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (Min),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (Max),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (Min),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (Min),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (Max),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,3.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.82
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98148
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96576
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99567
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (Min),A,42.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (Max),A,43.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (Min),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (Max),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (Min),A,51.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (Max),A,51.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.95
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Min),A,99.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Max),A,100.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Min),A,63.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Max),A,63.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Min),A,94.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Max),A,94.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-52.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99316
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97195
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.57379
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Current (Min),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Current (Max),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Current (Min),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Current (Max),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Current (Min),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Current (Max),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-32.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.31698
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97696
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.79532
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Current (Min),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Current (Max),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Current (Min),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Current (Max),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-36.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-39.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99509
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.76944
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.70272
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (Min),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (Max),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (Min),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (Max),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-40.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.71136
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88425
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86322
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (Min),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (Max),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (Min),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (Max),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (Min),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (Max),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98138
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94357
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84439
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (Min),A,40.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (Max),A,41.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (Min),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (Max),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (Min),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (Max),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.36
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.42
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.17
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.83
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Min),A,92.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Max),A,93.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Min),A,68.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Max),A,69.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Min),A,57.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Max),A,57.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-18.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98621
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97134
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93869
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Current (Min),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Current (Max),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Current (Min),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Current (Max),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Current (Min),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Current (Max),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,2.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-30.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.25844
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97031
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.79928
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Current (Min),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Current (Max),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Current (Min),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Current (Max),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.82
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-44.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99625
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.72763
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83752
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (Min),A,32.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (Max),A,32.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (Min),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (Max),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-28.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-35.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.82895
