Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90286
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.7641
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (Min),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (Max),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (Min),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (Max),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (Min),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (Max),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-25.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86346
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94757
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94955
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (Min),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (Max),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (Min),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (Max),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (Min),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (Max),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.7
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.72
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.98
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.02
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.3
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.33
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Min),A,76.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Max),A,76.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Min),A,70.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Max),A,70.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Min),A,73.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Max),A,73.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-48.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.991
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98041
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.54839
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Current (Min),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Current (Max),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Current (Min),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Current (Max),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Current (Min),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Current (Max),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,88.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-33.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.15114
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98047
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.81515
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Current (Min),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Current (Max),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Current (Min),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Current (Max),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-35.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-28.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99524
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.72439
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.81033
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (Min),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (Max),A,30.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-27.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-44.18
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84234
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93756
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.66796
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (Min),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (Max),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (Min),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (Max),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (Min),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-30.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83182
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95743
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85092
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (Min),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (Max),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (Min),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (Max),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (Min),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.98
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.02
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.17
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.95
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.03
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Min),A,78.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Max),A,78.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Min),A,71.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Max),A,71.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Min),A,53.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Max),A,54.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-15.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99039
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95727
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94473
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Current (Min),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Current (Max),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Current (Min),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Current (Max),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Current (Min),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Current (Max),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-33.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.20607
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97458
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.78732
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Current (Min),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Current (Max),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Current (Min),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Current (Max),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-32.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99542
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84472
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.78802
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (Min),A,32.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (Max),A,34.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (Max),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-43.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84631
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92786
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.66558
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (Min),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (Max),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (Min),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (Max),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (Min),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (Max),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9798
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96667
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8938
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (Min),A,40.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (Max),A,40.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (Min),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (Max),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.64
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.72
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.28
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.33
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Min),A,92.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Max),A,94.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Min),A,65.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Max),A,65.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Min),A,64.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Max),A,64.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-13.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-42.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99286
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96832
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.69558
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Current (Min),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Current (Max),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Current (Min),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Current (Max),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Current (Min),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Current (Max),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-22.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-33.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.20855
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97617
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.77203
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Current (Min),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Current (Max),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-65.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-32.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99429
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.44085
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.78259
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (Min),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (Max),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (Min),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (Max),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-38.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.72964
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92581
