Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78427
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (Min),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (Max),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (Min),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (Max),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (Min),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (Max),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9805
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96042
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89435
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (Min),A,40.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (Max),A,41.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (Min),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (Max),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.61
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.66
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.67
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.72
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.45
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.47
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Min),A,95.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Max),A,95.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Min),A,71.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Max),A,71.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Min),A,55.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Max),A,55.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-16.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-19.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-54.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.88659
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93042
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.52474
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Current (Min),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Current (Max),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Current (Min),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Current (Max),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Current (Min),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Current (Max),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,26.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.25747
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97144
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88879
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Current (Min),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Current (Max),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Current (Min),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Current (Max),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-47.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99487
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.58935
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.78674
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (Min),A,34.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (Max),A,34.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (Min),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (Max),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-43.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-34.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-44.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.67581
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.7554
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.65005
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (Min),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (Max),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (Min),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-27.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84897
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98593
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85074
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (Min),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (Max),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (Min),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (Max),A,34.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (Min),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (Max),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.05
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.52
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.53
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.05
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.08
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Min),A,70.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Max),A,70.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Min),A,73.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Max),A,73.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Min),A,52.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Max),A,53.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99335
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97421
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95425
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Current (Min),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Current (Max),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Current (Min),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Current (Max),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Current (Min),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Current (Max),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.28194
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94495
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89114
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Current (Min),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Current (Max),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Current (Min),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Current (Max),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-41.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-32.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99753
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.71841
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.74423
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (Min),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (Max),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (Min),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (Max),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-43.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-31.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.67022
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.78521
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.75232
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (Min),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (Max),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (Min),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (Max),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-26.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-27.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86484
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9823
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83261
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (Min),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (Max),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (Min),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (Max),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (Min),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (Max),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.86
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.91
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.22
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.23
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Min),A,83.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Max),A,84.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Min),A,71.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Max),A,71.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Min),A,65.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Max),A,65.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-23.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.43
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-52.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.8735
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98795
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.58523
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Current (Min),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Current (Max),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Current (Min),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Current (Max),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Current (Min),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Current (Max),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-45.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.19847
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97763
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96924
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Current (Min),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Current (Max),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Current (Min),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Current (Max),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-54.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-40.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99731
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.57894
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.69326
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (Min),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (Max),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (Min),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (Max),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-45.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.64581
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95776
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82455
