Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (Min),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (Max),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (Min),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (Max),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (Min),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (Max),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,1.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98087
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96988
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95102
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (Min),A,40.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (Max),A,40.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (Min),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (Max),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (Min),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (Max),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.64
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.72
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.91
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Min),A,81.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Max),A,81.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Min),A,84.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Max),A,84.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Min),A,74.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Max),A,74.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.93
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-39.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97974
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99594
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.68862
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Current (Min),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Current (Max),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Current (Min),A,44.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Current (Max),A,44.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,44.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Current (Min),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-32.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.20211
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97766
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.83392
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Current (Min),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Current (Max),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Current (Min),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Current (Max),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-50.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-37.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9985
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.60137
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.70495
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (Min),A,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (Max),A,35.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (Min),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (Max),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-36.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88714
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91473
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.72744
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (Min),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (Max),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (Min),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (Max),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (Min),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-34.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91525
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96982
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77569
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (Min),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (Max),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (Min),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (Max),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (Min),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (Max),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.66
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.78
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Min),A,79.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Max),A,79.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Min),A,98.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Max),A,99.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Min),A,53.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Max),A,53.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-55.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99344
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99615
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.55154
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Current (Min),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Current (Max),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Current (Min),A,44.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Current (Max),A,44.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,44.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Current (Min),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Current (Max),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,6.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-33.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.27868
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96521
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.76367
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Current (Min),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Current (Max),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Current (Min),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Current (Max),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-54.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-35.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9978
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.54253
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.7594
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (Min),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (Max),A,36.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (Min),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (Max),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-41.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83532
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87222
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.68347
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (Min),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (Max),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (Min),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (Max),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (Min),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (Max),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,6.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96655
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97638
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88379
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (Min),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (Max),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (Min),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (Max),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (Min),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.34
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.16
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.02
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Min),A,89.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Max),A,91.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Min),A,97.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Max),A,97.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Min),A,53.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Max),A,54.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-46.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96774
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9957
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.63787
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Current (Min),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Current (Max),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Current (Min),A,44.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Current (Max),A,44.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,44.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Current (Min),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Current (Max),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,8.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.15401
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95099
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.87716
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Current (Min),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Current (Max),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Current (Min),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Current (Max),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-34.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-28.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99612
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.79672
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.78054
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (Min),A,32.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (Max),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (Min),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (Max),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-36.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.7489
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95013
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80252
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
