Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (Min),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (Max),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (Min),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (Max),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (Min),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (Max),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,4.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96759
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97562
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85919
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (Min),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (Max),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (Min),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (Max),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (Min),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (Max),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.42
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.05
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.7
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.72
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Min),A,78.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Max),A,78.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Min),A,105.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Max),A,105.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Min),A,59.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Max),A,59.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-41.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99066
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99127
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.69647
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Current (Min),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Current (Max),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Current (Min),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Current (Max),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Current (Min),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Current (Max),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-38.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-31.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.1274
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97427
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.79754
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Current (Min),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Current (Max),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Current (Min),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Current (Max),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-37.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99481
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82132
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.7395
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (Min),A,31.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (Max),A,32.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (Min),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (Max),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-35.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-36.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.75396
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89603
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.76339
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (Min),A,7.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (Max),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (Min),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (Max),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (Min),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (Max),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-29.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97003
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97589
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81024
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (Min),A,36.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (Max),A,37.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (Min),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (Max),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (Min),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.83
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.84
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.42
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Min),A,90.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Max),A,90.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Min),A,88.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Max),A,88.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Min),A,54.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Max),A,54.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-31.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-26.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.76159
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99005
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.87259
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Current (Min),A,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Current (Max),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Current (Min),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Current (Max),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Current (Min),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Current (Max),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,6.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.26509
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97229
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96405
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Current (Min),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Current (Max),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Current (Min),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Current (Max),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-33.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99631
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.76886
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94971
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (Min),A,38.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (Max),A,38.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (Min),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (Max),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-28.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.82916
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92541
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87927
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (Min),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (Max),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (Min),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (Max),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (Min),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (Max),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,4.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-34.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96448
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97397
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77417
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (Min),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (Max),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (Min),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (Max),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (Min),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (Max),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.02
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.02
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.16
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Min),A,77.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Max),A,77.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Min),A,86.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Max),A,91.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Min),A,85.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Max),A,85.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-26.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99716
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99054
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.87875
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Current (Min),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Current (Max),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Current (Min),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Current (Max),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Current (Min),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Current (Max),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-36.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.34713
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97256
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.77655
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Current (Min),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Current (Max),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Current (Min),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Current (Max),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-52.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99396
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.62121
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95373
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (Min),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (Max),A,31.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (Min),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (Max),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85415
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95581
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87561
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
