Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (Min),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (Max),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (Max),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (Min),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (Max),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-30.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-37.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.78653
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98193
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.73342
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (Min),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (Max),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (Min),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (Max),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (Min),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.23
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.14
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Min),A,79.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Max),A,80.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Min),A,94.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Max),A,94.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Min),A,75.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Max),A,75.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96689
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98911
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.957
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Current (Min),A,7.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Current (Max),A,7.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Current (Min),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Current (Max),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Current (Min),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Current (Max),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-62.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.11852
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95297
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89038
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Current (Min),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Current (Max),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Current (Min),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Current (Max),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-52.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-35.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99594
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.52566
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.7294
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (Min),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (Max),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (Min),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (Max),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85934
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95862
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87332
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (Min),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (Max),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (Min),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (Min),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (Max),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.93
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93356
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97748
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86218
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (Min),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (Max),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (Min),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (Max),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (Min),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (Max),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.09
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.11
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Min),A,75.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Max),A,75.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Min),A,86.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Max),A,86.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Min),A,78.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Max),A,82.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-49.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99609
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9877
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.53271
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Current (Min),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Current (Max),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Current (Min),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Current (Max),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Current (Min),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Current (Max),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,36.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-29.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.25014
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97205
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.84826
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Current (Min),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Current (Max),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Current (Min),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Current (Max),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-45.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-30.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99438
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.6184
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.7868
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (Min),A,31.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (Max),A,31.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (Min),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (Max),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-35.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84128
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94742
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.74276
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (Min),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (Max),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (Min),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (Max),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (Min),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (Max),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.93
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90774
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98029
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85019
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (Min),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (Max),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (Min),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (Max),A,27.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (Min),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (Max),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.58
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Min),A,89.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Max),A,89.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Min),A,87.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Max),A,87.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Min),A,57.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Max),A,58.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-32.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-46.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.76782
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98834
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.59695
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Current (Min),A,2.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Current (Max),A,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,2.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Current (Min),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Current (Max),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Current (Min),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Current (Max),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-19.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.93
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.3503
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95996
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93491
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Current (Min),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Current (Max),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Current (Min),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Current (Max),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-47.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-35.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99686
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.62722
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.73663
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (Min),A,32.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (Max),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (Min),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (Max),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-32.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.78534
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9035
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79199
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
