Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (Min),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (Max),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (Min),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (Max),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (Min),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (Max),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-30.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94311
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9697
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8121
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (Min),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (Max),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (Min),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (Max),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (Min),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (Max),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.55
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.58
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.72
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.73
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Min),A,71.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Max),A,72.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Min),A,84.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Max),A,84.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Min),A,57.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Max),A,58.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-43.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99185
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99078
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.66787
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Current (Min),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Current (Max),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Current (Min),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Current (Max),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Current (Min),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Current (Max),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.13277
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97385
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91556
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Current (Min),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Current (Max),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Current (Min),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Current (Max),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-40.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.18
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99731
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.67285
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91363
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (Min),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (Max),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (Min),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (Max),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-37.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9512
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94788
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.73165
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (Min),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (Max),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (Min),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (Max),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (Min),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (Max),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-28.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81204
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96442
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8529
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (Min),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (Max),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (Min),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (Max),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (Min),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (Max),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.47
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.34
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Min),A,81.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Max),A,81.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Min),A,85.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Max),A,85.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Min),A,62.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Max),A,62.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-22.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-47.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.85571
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99161
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.65628
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Current (Min),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Current (Max),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Current (Min),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Current (Max),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Current (Min),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Current (Max),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.2054
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97531
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90054
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Current (Min),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Current (Max),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Current (Min),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Current (Max),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-36.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99725
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81317
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.73175
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (Min),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (Max),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (Min),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (Max),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93863
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90179
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88998
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (Min),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (Max),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (Min),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (Max),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (Min),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (Max),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85562
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98022
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85211
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (Min),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (Max),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (Min),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (Max),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (Min),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (Max),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.36
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Min),A,69.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Max),A,69.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Min),A,86.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Max),A,86.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Min),A,64.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Max),A,64.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-39.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99145
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99051
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.70434
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Current (Min),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Current (Max),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Current (Min),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Current (Max),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Current (Min),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Current (Max),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-33.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.19329
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97043
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.80066
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Current (Min),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Current (Max),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Current (Min),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Current (Max),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-39.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-31.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99643
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.68646
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.77475
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (Min),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (Max),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (Min),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (Max),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-40.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-26.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.70282
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.81686
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92465
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (Min),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (Max),A,7.75
