Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (Min),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (Max),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (Min),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (Max),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88293
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98087
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90143
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (Min),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (Max),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (Min),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (Max),A,28.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (Min),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (Max),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.77
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Min),A,72.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Max),A,72.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Min),A,85.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Max),A,85.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Min),A,66.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Max),A,66.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.43
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-43.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99741
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98767
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.67587
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Current (Min),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Current (Max),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Current (Min),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Current (Max),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Current (Max),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-26.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-24.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.2398
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96896
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.8746
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Current (Min),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Current (Max),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Current (Min),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Current (Max),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-34.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99515
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.80346
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.74636
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (Min),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (Max),A,32.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (Min),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (Max),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (Min),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (Max),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-39.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-28.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-37.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.72137
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.81003
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.73083
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (Min),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (Max),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (Max),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (Min),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (Max),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-25.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-27.82
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83584
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97842
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84012
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (Min),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (Max),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (Min),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (Max),A,27.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (Min),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (Max),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Min),A,81.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Max),A,82.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Min),A,85.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Max),A,85.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Min),A,59.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Max),A,59.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-38.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97876
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98914
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.76312
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Current (Min),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Current (Min),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Current (Max),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Current (Min),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Current (Max),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,38.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-32.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.13149
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96042
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.77646
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Current (Min),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Current (Max),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Current (Min),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Current (Max),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-39.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-32.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99432
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.67529
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.78915
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (Min),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (Max),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (Max),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (Min),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (Max),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-32.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-38.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.79104
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87228
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.73703
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (Min),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (Max),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (Min),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (Max),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (Min),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (Max),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-32.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.78183
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9679
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86184
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (Min),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (Max),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (Min),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (Max),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Min),A,64.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Max),A,64.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Min),A,84.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Max),A,84.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Min),A,59.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Max),A,59.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-52.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99698
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98782
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.53002
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Current (Min),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Current (Max),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Current (Min),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Current (Max),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Current (Min),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Current (Max),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,0.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-27.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.1584
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94412
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.84149
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Current (Min),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Current (Max),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Current (Min),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Current (Max),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-38.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99625
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.71597
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82864
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (Min),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (Max),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (Min),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (Max),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-35.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-26.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.74945
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.81738
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86035
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (Min),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (Max),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (Min),A,9.12
