Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (Max),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (Min),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (Max),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-27.32
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82312
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97113
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87088
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (Min),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (Max),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (Min),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (Max),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (Min),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (Max),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Min),A,82.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Max),A,82.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Min),A,83.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Max),A,83.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Min),A,62.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Max),A,62.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-52.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97574
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98859
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.59854
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Current (Max),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Current (Min),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Current (Max),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Current (Min),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Current (Max),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,6.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-28.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.25109
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96872
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.82287
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Current (Min),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Current (Max),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Current (Min),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Current (Max),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-40.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.995
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.68493
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84134
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (Min),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (Max),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (Min),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (Max),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-27.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.07
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94549
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.80749
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94846
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (Min),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (Max),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (Min),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (Max),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (Min),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (Max),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-26.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84009
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97223
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84045
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (Min),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (Max),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (Min),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (Max),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (Min),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (Max),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Min),A,76.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Max),A,77.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Min),A,84.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Max),A,84.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Min),A,70.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Max),A,70.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-19.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99219
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99094
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9216
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Current (Min),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Current (Max),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Current (Min),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Current (Max),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Current (Min),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Current (Max),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-28.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.30855
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96085
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89166
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Current (Min),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Current (Max),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Current (Min),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Current (Max),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-36.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99365
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.74212
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82278
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (Min),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (Max),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (Min),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (Max),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90808
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87863
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94702
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (Min),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (Max),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (Min),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (Max),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (Min),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (Max),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86157
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98126
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92834
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (Min),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (Max),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (Min),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (Max),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (Min),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (Max),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Min),A,76.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Max),A,77.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Min),A,91.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Max),A,91.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Min),A,91.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Max),A,91.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.93
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99185
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98819
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94318
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Current (Min),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Current (Max),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Current (Min),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Current (Max),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Current (Min),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Current (Max),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,0.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.37859
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96619
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90503
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Current (Min),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Current (Max),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Current (Min),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Current (Max),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-47.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-30.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99786
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.60269
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.77221
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (Min),A,46.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (Max),A,46.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (Min),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (Max),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-34.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.879
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.7521
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97082
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (Min),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (Max),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (Min),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (Max),A,9.88
