Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (Min),A,39.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (Max),A,44.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-24.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-28.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84717
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9603
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78607
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (Min),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (Max),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (Min),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (Max),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (Min),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (Max),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Min),A,94.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Max),A,94.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Min),A,83.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Max),A,83.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Min),A,94.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Max),A,98.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-21.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-36.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98978
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.91427
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.71209
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Current (Min),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Current (Max),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Current (Min),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Current (Max),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Current (Min),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Current (Max),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,4.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.41399
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96313
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92706
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Current (Min),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Current (Max),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Current (Min),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Current (Max),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-40.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-34.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99756
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.67895
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.73758
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (Min),A,42.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (Max),A,42.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (Min),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (Max),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85641
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98343
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96426
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (Min),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (Max),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (Min),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (Max),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (Min),A,36.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (Max),A,36.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-33.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9024
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96619
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77658
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (Min),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (Max),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (Min),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (Max),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (Min),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (Max),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Min),A,95.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Max),A,96.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Min),A,85.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Max),A,85.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Min),A,80.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Max),A,80.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.32
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-26.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-24.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.996
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.88482
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.8945
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Current (Min),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Current (Max),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Current (Min),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Current (Max),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Current (Min),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Current (Max),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.29924
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96353
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.86612
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Current (Min),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Current (Max),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Current (Min),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Current (Max),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-39.07
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-34.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99564
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.71957
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.75903
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (Min),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (Max),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (Min),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (Max),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88531
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96548
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97086
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (Min),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (Max),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (Min),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (Max),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (Min),A,37.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (Max),A,37.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-30.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79699
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9624
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87839
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (Min),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (Max),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (Min),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (Max),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.61
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Min),A,82.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Max),A,83.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Min),A,68.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Max),A,68.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Min),A,87.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Max),A,87.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-23.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99756
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.91272
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.89203
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Current (Min),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Current (Max),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Current (Min),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Current (Max),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Current (Min),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Current (Max),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.35485
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97589
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.87903
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Current (Min),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Current (Max),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Current (Min),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Current (Max),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-37.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-33.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99689
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.73422
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.77786
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (Min),A,34.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (Max),A,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (Max),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (Min),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (Max),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-29.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-0.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.82324
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94302
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97739
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (Min),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (Max),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (Min),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (Max),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
