Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (Min),A,42.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (Max),A,42.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-32.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90878
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97635
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81012
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (Min),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (Max),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (Min),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (Max),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (Min),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Min),A,90.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Max),A,90.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Min),A,71.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Max),A,71.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Min),A,91.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Max),A,93.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-14.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-24.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92316
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98596
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.89572
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Current (Min),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Current (Min),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Current (Max),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Current (Min),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Current (Max),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-26.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,5.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.21401
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97534
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.87179
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Current (Min),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Current (Max),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Current (Min),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Current (Max),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-40.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99747
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.69793
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94916
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (Min),A,31.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (Max),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (Min),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (Max),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-31.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.78616
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97061
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95612
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (Min),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (Max),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (Min),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (Max),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (Min),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (Max),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-34.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.871
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94104
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.75576
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (Min),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (Max),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (Min),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (Max),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (Min),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (Max),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.17
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Min),A,63.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Max),A,64.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Min),A,84.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Max),A,84.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Min),A,90.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Max),A,90.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-1.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-37.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9985
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98437
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.74746
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Current (Min),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Current (Max),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Current (Min),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Current (Max),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Current (Max),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-23.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.23577
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97818
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.86227
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Current (Min),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Current (Max),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Current (Min),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Current (Max),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-38.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99664
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.70959
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86835
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (Min),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (Max),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (Min),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94888
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95435
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96631
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (Min),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (Max),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (Min),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (Max),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (Min),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (Max),A,34.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-27.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-33.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83282
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96585
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77499
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (Min),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (Max),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (Min),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (Max),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (Min),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (Max),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.89
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.91
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.78
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.8
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.95
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.97
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Min),A,96.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Max),A,97.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Min),A,84.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Max),A,84.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Min),A,81.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Max),A,81.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-18.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97003
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96497
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93286
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Current (Min),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Current (Max),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Current (Min),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Current (Max),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Current (Min),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Current (Max),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-97.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.1136
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97223
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.86502
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Current (Min),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Current (Max),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Current (Min),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Current (Max),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-32.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-44.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.75967
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.64944
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8898
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (Min),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (Max),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (Min),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (Max),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87738
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.84256
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96643
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (Min),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (Max),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (Min),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (Max),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (Min),A,37.88
