Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (Max),A,37.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93201
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86535
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85037
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (Min),A,35.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (Max),A,35.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (Min),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (Max),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.09
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.11
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.3
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Min),A,65.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Max),A,65.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Min),A,67.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Max),A,67.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Min),A,98.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Max),A,105.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-38.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.73376
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9722
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9736
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Current (Min),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Current (Max),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Current (Min),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Current (Max),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Current (Min),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Current (Max),A,28.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.04433
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97714
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.87567
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Current (Min),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Current (Max),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Current (Min),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Current (Max),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86908
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8363
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84454
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (Min),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (Max),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (Min),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (Max),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84247
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9621
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95355
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (Min),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (Max),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (Min),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (Max),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (Min),A,35.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (Max),A,35.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90036
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95828
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8977
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (Min),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (Max),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (Min),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (Max),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (Min),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (Max),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.72
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.77
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.95
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Min),A,54.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Max),A,54.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Min),A,94.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Max),A,94.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Min),A,108.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Max),A,108.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-36.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-46.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-24.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.75558
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.64282
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.87512
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Current (Min),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Current (Max),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Current (Min),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Current (Max),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Current (Min),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Current (Max),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,66.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-24.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.00401
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98489
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.86865
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Current (Min),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Current (Max),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Current (Min),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Current (Max),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-28.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94549
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89419
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82333
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (Min),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (Max),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (Min),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (Max),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (Min),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (Max),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-34.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.93
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.7687
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93805
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97934
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (Min),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (Max),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (Min),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (Max),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (Min),A,41.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (Max),A,41.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-30.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93057
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79763
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8613
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (Min),A,33.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (Max),A,34.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (Min),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (Max),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (Min),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (Max),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.53
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.53
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.52
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.7
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.73
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Min),A,57.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Max),A,58.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Min),A,61.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Max),A,61.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Min),A,100.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Max),A,100.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-35.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-30.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95312
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.76614
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.79825
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Current (Min),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Current (Max),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Current (Min),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Current (Max),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Current (Min),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Current (Max),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,11.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.08434
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96597
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89419
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Current (Min),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Current (Max),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Current (Min),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Current (Max),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-28.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9664
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92139
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83078
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (Max),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (Min),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (Max),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (Min),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (Max),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-28.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83322
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92105
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94263
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (Min),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (Max),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (Min),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (Max),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (Min),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (Max),A,25.62
