Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92898
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93286
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84329
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (Min),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (Max),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (Min),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (Max),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (Min),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (Max),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.58
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.61
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.05
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.08
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.09
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.11
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Min),A,67.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Max),A,68.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Min),A,66.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Max),A,66.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Min),A,81.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Max),A,81.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-39.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-44.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.71759
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.67501
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98166
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Current (Min),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Current (Max),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Current (Min),A,6.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Current (Max),A,6.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,6.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Current (Min),A,37.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Current (Max),A,38.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,38.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,48.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.03664
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96677
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91101
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Current (Min),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Current (Max),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Current (Min),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Current (Max),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-33.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86609
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.76886
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94647
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (Min),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (Max),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (Min),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (Max),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-29.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.81753
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91452
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81369
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (Min),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (Max),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (Min),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (Max),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (Min),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (Max),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92721
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95966
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85043
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (Min),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (Max),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (Min),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (Max),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (Min),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (Max),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.61
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.67
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Min),A,55.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Max),A,56.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Min),A,68.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Max),A,70.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Min),A,111.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Max),A,111.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-14.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-46.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95935
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.65154
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95029
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Current (Min),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Current (Max),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Current (Min),A,6.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Current (Max),A,6.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,6.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Current (Min),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Current (Max),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.10729
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98752
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88873
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Current (Min),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Current (Max),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Current (Min),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Current (Max),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-26.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.85895
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.80978
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84518
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (Min),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (Max),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (Min),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (Min),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (Max),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-29.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.82834
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91501
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93655
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (Min),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (Max),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (Min),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (Max),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (Min),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (Max),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-27.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91659
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.82477
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88598
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (Min),A,33.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (Max),A,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (Min),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (Max),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (Min),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (Max),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.89
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.2
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Min),A,67.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Max),A,68.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Min),A,67.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Max),A,68.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Min),A,100.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Max),A,100.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-14.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-41.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-20.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95572
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.70074
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91192
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Current (Min),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Current (Max),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Current (Min),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Current (Max),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Current (Min),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Current (Max),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-29.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.07222
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97748
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.83935
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Current (Min),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Current (Max),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Current (Min),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Current (Max),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96555
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83658
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86789
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (Min),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (Max),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (Min),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (Max),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (Min),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (Max),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-35.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87628
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92355
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.76123
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (Min),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (Max),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (Min),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (Max),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (Min),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (Max),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.62
