Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93133
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92694
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90622
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (Min),A,42.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (Max),A,42.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (Min),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (Max),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (Min),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (Max),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.55
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Min),A,84.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Max),A,84.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Min),A,69.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Max),A,70.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Min),A,85.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Max),A,86.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-43.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.07
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96332
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.68472
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92624
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Current (Min),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Current (Max),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Current (Min),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Current (Max),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Current (Min),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Current (Max),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,111.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-30.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.11516
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95044
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.83752
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Current (Min),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Current (Max),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Current (Min),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Current (Max),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.18
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98328
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98431
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90173
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (Min),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (Max),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (Min),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (Max),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (Min),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (Max),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86581
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92609
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82971
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (Min),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (Max),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (Min),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (Max),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (Min),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (Max),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97021
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97943
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88974
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (Min),A,55.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (Max),A,55.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (Min),A,44.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (Max),A,44.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (Min),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (Max),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.45
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Min),A,104.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Max),A,104.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Min),A,101.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Max),A,102.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Min),A,89.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Max),A,91.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-45.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-20.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96542
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.65182
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91858
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Current (Min),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Current (Max),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Current (Min),A,6.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Current (Max),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,6.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Current (Min),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Current (Max),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,131.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.02751
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98383
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93957
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Current (Min),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Current (Max),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Current (Min),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Current (Max),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-34.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90259
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.75305
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91354
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (Min),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (Max),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (Min),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (Max),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (Min),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (Max),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96719
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93005
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8981
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (Min),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (Max),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (Min),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (Max),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (Min),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (Max),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93207
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99069
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88446
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (Min),A,37.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (Max),A,37.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (Min),A,53.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (Max),A,53.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (Min),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (Max),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.41
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.42
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.8
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Min),A,87.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Max),A,87.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Min),A,108.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Max),A,108.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Min),A,97.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Max),A,97.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-26.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97183
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.87747
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94549
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Current (Min),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Current (Max),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Current (Min),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Current (Max),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Current (Min),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Current (Max),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,121.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.10253
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95596
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97064
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Current (Min),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Current (Max),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Current (Min),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Current (Max),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-46.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.952
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.65863
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86761
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (Min),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (Max),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (Min),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (Max),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (Min),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (Max),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91617
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9443
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95413
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (Min),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (Max),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (Min),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (Max),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (Min),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (Max),A,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
