Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95908
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9761
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97287
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (Min),A,46.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (Max),A,47.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (Min),A,36.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (Max),A,36.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (Min),A,31.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (Max),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.67
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Min),A,86.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Max),A,87.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Min),A,89.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Max),A,96.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Min),A,131.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Max),A,132.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-17.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-37.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-20.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93606
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.76916
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9155
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Current (Min),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Current (Min),A,6.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Current (Max),A,6.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,6.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Current (Min),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Current (Max),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.12374
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95773
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97061
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Current (Min),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Current (Max),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Current (Min),A,28.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Current (Max),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90042
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.78085
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95196
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (Min),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (Max),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (Min),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (Max),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91492
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93466
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95471
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (Min),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (Max),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (Min),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (Max),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (Min),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (Max),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95441
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95688
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9371
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (Min),A,44.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (Max),A,44.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (Min),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (Max),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (Min),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (Max),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Min),A,79.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Max),A,80.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Min),A,77.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Max),A,77.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Min),A,129.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Max),A,129.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-24.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-33.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-30.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.86737
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.79883
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.81219
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Current (Min),A,7.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Current (Max),A,7.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Current (Min),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Current (Max),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Current (Min),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Current (Max),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,108.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.00325
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97781
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95676
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Current (Min),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Current (Max),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Current (Min),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Current (Max),A,30.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-45.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94018
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.64297
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95389
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (Min),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (Max),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (Min),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (Min),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (Max),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92242
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89664
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94873
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (Min),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (Max),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (Min),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (Max),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (Min),A,31.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (Max),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96039
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95764
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91806
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (Min),A,48.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (Max),A,48.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (Min),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (Max),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (Min),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (Max),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Min),A,80.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Max),A,80.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Min),A,77.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Max),A,77.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Min),A,123.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Max),A,124.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-42.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-23.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98932
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.70748
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.87619
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Current (Min),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Current (Max),A,29.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Current (Min),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Current (Max),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Current (Min),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Current (Max),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.20861
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96289
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96017
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Current (Min),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Current (Max),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Current (Min),A,31.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Current (Max),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-39.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88348
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.70791
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91647
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (Min),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (Max),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (Min),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (Max),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (Min),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (Max),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92728
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92972
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95401
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (Min),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (Max),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (Min),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (Max),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (Min),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (Max),A,30.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.94
