Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93899
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96603
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9429
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (Min),A,37.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (Max),A,37.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (Min),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (Max),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (Min),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (Max),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.55
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Min),A,90.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Max),A,90.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Min),A,79.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Max),A,79.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Min),A,125.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Max),A,125.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-20.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-23.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97314
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.92667
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.87274
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Current (Min),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Current (Max),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Current (Min),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Current (Max),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Current (Min),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Current (Max),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-35.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-25.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.10658
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98038
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.87982
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Current (Min),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Current (Max),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Current (Min),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Current (Max),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-36.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93057
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.73617
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90866
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (Min),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (Max),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (Min),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (Max),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (Min),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (Max),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90036
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9107
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9657
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (Min),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (Max),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (Min),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (Max),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (Min),A,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (Max),A,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,0.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98788
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95865
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9245
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (Min),A,61.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (Max),A,61.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (Min),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (Max),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (Min),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (Max),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Min),A,103.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Max),A,103.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Min),A,91.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Max),A,91.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Min),A,112.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Max),A,113.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-18.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9841
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93951
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96976
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Current (Min),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Current (Max),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Current (Min),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Current (Max),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Current (Min),A,30.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Current (Max),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,82.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.04024
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98471
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91952
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Current (Min),A,27.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Current (Max),A,28.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Current (Min),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Current (Max),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92538
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89841
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91357
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (Min),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (Max),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (Min),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (Max),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (Min),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (Max),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.68
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90265
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98184
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97177
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (Min),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (Max),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (Min),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (Max),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (Min),A,41.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (Max),A,41.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.57
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93823
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92697
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91443
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (Min),A,38.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (Max),A,38.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (Min),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (Max),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (Min),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (Max),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Min),A,83.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Max),A,83.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Min),A,102.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Max),A,102.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Min),A,131.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Max),A,132.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-27.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-19.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-18.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.82312
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93133
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92215
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Current (Min),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Current (Max),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Current (Min),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Current (Max),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Current (Min),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Current (Max),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-23.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.17983
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96893
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88516
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Current (Min),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Current (Max),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Current (Min),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Current (Max),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91809
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85715
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9285
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (Min),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (Max),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (Min),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (Max),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (Min),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (Max),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90628
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9801
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95096
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (Min),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (Max),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (Min),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (Max),A,32.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (Min),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (Max),A,30.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
