Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96176
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93384
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90835
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (Min),A,50.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (Max),A,50.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (Min),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (Max),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (Min),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (Max),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Min),A,82.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Max),A,85.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Min),A,97.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Max),A,97.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Min),A,112.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Max),A,112.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-19.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-22.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95605
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95697
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90695
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Current (Min),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Current (Max),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Current (Min),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Current (Max),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Current (Min),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Current (Max),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-28.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.04842
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98621
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96631
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Current (Min),A,30.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Current (Max),A,31.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Current (Min),A,37.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Current (Max),A,37.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93494
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82489
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93835
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (Min),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (Max),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (Min),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (Max),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (Min),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (Max),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-0.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94498
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98727
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96292
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (Min),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (Max),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (Min),A,35.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (Max),A,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (Min),A,37.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (Max),A,37.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,0.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98175
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97125
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93133
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (Min),A,54.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (Max),A,54.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (Min),A,32.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (Max),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (Min),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (Max),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Min),A,99.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Max),A,100.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Min),A,118.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Max),A,125.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Min),A,135.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Max),A,137.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-16.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-18.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-19.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93289
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93497
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92129
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Current (Min),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Current (Max),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Current (Min),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Current (Max),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Current (Min),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Current (Max),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,150.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.15111
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98654
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98618
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Current (Min),A,30.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Current (Max),A,31.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Current (Min),A,59.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Current (Max),A,60.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,59.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92847
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.80716
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88199
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (Min),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (Max),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (Min),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (Max),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (Min),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (Max),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94913
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.983
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83743
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (Min),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (Max),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (Min),A,35.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (Max),A,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (Min),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (Max),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92554
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93164
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92059
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (Min),A,38.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (Max),A,38.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (Min),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (Max),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (Min),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (Max),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Min),A,84.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Max),A,84.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Min),A,105.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Max),A,106.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Min),A,136.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Max),A,136.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94458
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95828
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98538
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Current (Min),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Current (Max),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Current (Min),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Current (Max),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Current (Min),A,45.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Current (Max),A,46.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,46.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,51.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.06978
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98334
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97357
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Current (Min),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Current (Max),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Current (Min),A,38.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Current (Max),A,39.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.07
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-37.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91067
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.70245
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96399
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (Min),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (Max),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (Min),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (Max),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (Min),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (Max),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94824
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98096
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9483
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (Min),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (Max),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (Min),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (Max),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (Min),A,31.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (Max),A,31.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.87
