Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95605
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96899
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91226
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (Min),A,43.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (Max),A,43.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (Min),A,34.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (Max),A,34.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (Min),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (Max),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Min),A,88.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Max),A,89.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Min),A,117.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Max),A,117.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Min),A,165.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Max),A,166.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-31.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-13.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.81375
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9642
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98709
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Current (Min),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Current (Max),A,7.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Current (Min),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Current (Max),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Current (Min),A,47.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Current (Max),A,48.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,47.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,86.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.01946
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99274
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97415
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Current (Min),A,43.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Current (Max),A,43.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Current (Min),A,38.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Current (Max),A,39.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,38.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-35.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95489
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.7463
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9816
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (Min),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (Max),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (Min),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (Max),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (Min),A,36.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (Max),A,36.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95352
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9888
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91006
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (Min),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (Max),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (Min),A,43.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (Max),A,43.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (Min),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (Max),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96225
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91266
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93777
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (Min),A,47.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (Max),A,47.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (Min),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (Max),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (Min),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (Max),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Min),A,91.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Max),A,91.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Min),A,129.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Max),A,129.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Min),A,173.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Max),A,173.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-14.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98108
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95587
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99356
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Current (Min),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Current (Max),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Current (Min),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Current (Max),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Current (Min),A,43.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Current (Max),A,43.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,43.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,141.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.00529
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98007
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95056
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Current (Min),A,30.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Current (Max),A,31.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Current (Min),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Current (Max),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92575
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94488
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9697
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (Min),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (Max),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (Min),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (Max),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (Min),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (Max),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95718
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98618
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96927
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (Min),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (Max),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (Min),A,45.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (Max),A,45.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (Min),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (Max),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97504
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91412
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95361
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (Min),A,53.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (Max),A,53.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (Min),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (Max),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (Min),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (Max),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.59
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Min),A,103.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Max),A,104.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Min),A,122.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Max),A,122.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Min),A,159.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Max),A,160.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98718
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98828
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98596
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Current (Min),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Current (Max),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Current (Min),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Current (Max),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Current (Min),A,45.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Current (Max),A,46.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,46.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-79.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.06075
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99216
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98932
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Current (Min),A,42.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Current (Max),A,42.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,42.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Current (Min),A,54.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Current (Max),A,54.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,54.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96555
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93533
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90088
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (Min),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (Max),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (Min),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (Max),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (Min),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (Max),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96115
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99149
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96725
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (Min),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (Max),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (Min),A,42.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (Max),A,42.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (Min),A,36.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (Max),A,36.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
