Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97638
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9588
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92554
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (Min),A,46.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (Max),A,46.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (Min),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (Max),A,30.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (Min),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (Max),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Min),A,102.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Max),A,103.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Min),A,160.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Max),A,160.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Min),A,173.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Max),A,174.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98099
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98456
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99344
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Current (Min),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Current (Max),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Current (Min),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Current (Max),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Current (Min),A,71.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Current (Max),A,71.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,71.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,103.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.01158
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98379
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94284
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Current (Min),A,31.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Current (Max),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Current (Min),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Current (Max),A,32.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-31.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92337
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.76989
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96655
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (Min),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (Max),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (Min),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (Max),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (Min),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (Max),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.07
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,0.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92892
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99072
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97333
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (Min),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (Max),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (Min),A,49.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (Max),A,50.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (Min),A,46.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (Max),A,46.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9884
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94379
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94202
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (Min),A,66.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (Max),A,66.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (Min),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (Max),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (Min),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (Max),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Min),A,106.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Max),A,106.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Min),A,142.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Max),A,142.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Min),A,200.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Max),A,200.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99545
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9837
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95496
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Current (Min),A,38.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Current (Max),A,39.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,38.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Current (Min),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Current (Max),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Current (Min),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Current (Max),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,55.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.25844
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9791
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88934
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Current (Min),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Current (Max),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Current (Min),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Current (Max),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-32.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91772
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.75827
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9595
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (Min),A,7.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (Max),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (Min),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (Max),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (Min),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (Max),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-0.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90527
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98953
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95682
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (Min),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (Max),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (Min),A,43.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (Max),A,43.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (Min),A,34.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (Max),A,39.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,7.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97977
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97827
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95996
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (Min),A,60.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (Max),A,60.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (Min),A,36.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (Max),A,36.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (Min),A,29.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (Max),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Min),A,121.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Max),A,121.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Min),A,143.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Max),A,143.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Min),A,137.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Max),A,141.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99237
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98471
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96164
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Current (Min),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Current (Max),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Current (Min),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Current (Max),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Current (Min),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Current (Max),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,57.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.17763
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98932
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9783
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Current (Min),A,38.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Current (Max),A,38.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Current (Min),A,47.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Current (Max),A,48.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,48.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89166
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.79886
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96237
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (Min),A,7.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (Max),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (Min),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (Max),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (Min),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (Max),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95926
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98752
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95056
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (Min),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (Max),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (Min),A,47.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (Max),A,48.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (Min),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (Max),A,33.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.0
