Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93271
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97937
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9632
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (Min),A,38.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (Max),A,38.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (Min),A,40.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (Max),A,40.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (Min),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (Max),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Min),A,95.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Max),A,95.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Min),A,161.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Max),A,161.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Min),A,157.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Max),A,160.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-14.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99298
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95798
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93872
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Current (Min),A,31.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Current (Max),A,31.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,31.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Current (Min),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Current (Max),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Current (Min),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Current (Max),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,55.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.18038
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9921
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92145
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Current (Min),A,39.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Current (Max),A,39.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,39.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Current (Min),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Current (Max),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-33.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98947
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.75048
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96539
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (Min),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (Max),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (Min),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (Max),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (Min),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (Max),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91269
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98422
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93204
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (Min),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (Max),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (Min),A,42.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (Max),A,42.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (Min),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (Max),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94824
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95499
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95331
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (Min),A,40.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (Max),A,40.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (Min),A,31.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (Max),A,31.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (Min),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (Max),A,28.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Min),A,107.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Max),A,107.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Min),A,135.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Max),A,135.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Min),A,133.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Max),A,133.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98962
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97278
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94253
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Current (Min),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Current (Max),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Current (Min),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Current (Max),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Current (Min),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Current (Max),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,34.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.21889
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9899
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96234
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Current (Min),A,38.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Current (Max),A,38.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,38.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Current (Min),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Current (Max),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99609
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97101
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93506
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (Min),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (Max),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (Min),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (Max),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (Min),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (Max),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91122
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99362
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96222
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (Min),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (Max),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (Min),A,62.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (Max),A,62.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (Min),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (Max),A,35.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97208
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97531
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95822
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (Min),A,48.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (Max),A,49.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (Min),A,38.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (Max),A,38.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (Min),A,29.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (Max),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Min),A,122.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Max),A,123.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Min),A,178.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Max),A,180.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Min),A,138.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Max),A,138.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.93
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9859
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97848
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98096
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Current (Min),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Current (Max),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Current (Min),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Current (Max),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Current (Min),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Current (Max),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,36.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.04982
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99435
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93863
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Current (Min),A,48.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Current (Max),A,48.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,48.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Current (Min),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Current (Max),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98379
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97852
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89914
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (Min),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (Max),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (Min),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (Max),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (Min),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (Max),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-0.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9834
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99417
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97641
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (Min),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (Max),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (Min),A,55.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (Max),A,56.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (Min),A,48.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (Max),A,49.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,2.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
