Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98712
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97052
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97946
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (Min),A,70.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (Max),A,70.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (Min),A,33.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (Max),A,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (Min),A,39.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (Max),A,39.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Min),A,140.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Max),A,141.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Min),A,180.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Max),A,181.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Min),A,166.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Max),A,166.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-19.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97595
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93268
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96429
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Current (Min),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Current (Max),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Current (Min),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Current (Max),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Current (Min),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Current (Max),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-35.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.07024
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99072
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97696
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Current (Min),A,39.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Current (Max),A,39.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,39.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Current (Min),A,44.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Current (Max),A,44.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,44.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91955
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99216
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90811
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (Min),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (Max),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (Min),A,28.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (Max),A,28.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (Min),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (Max),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98462
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98572
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98038
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (Min),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (Max),A,28.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (Min),A,47.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (Max),A,47.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (Min),A,51.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (Max),A,51.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98041
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96594
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93606
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (Min),A,62.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (Max),A,62.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (Min),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (Max),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (Min),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (Max),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Min),A,117.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Max),A,117.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Min),A,159.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Max),A,159.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Min),A,161.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Max),A,161.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-15.57
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98495
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95361
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91421
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Current (Min),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Current (Max),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Current (Min),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Current (Max),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Current (Min),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Current (Max),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,2.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.1173
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98083
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96994
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Current (Min),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Current (Max),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Current (Min),A,38.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Current (Max),A,38.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86246
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97861
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95145
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (Min),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (Max),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (Min),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (Max),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95773
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98511
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94446
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (Min),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (Max),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (Min),A,50.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (Max),A,50.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (Min),A,33.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (Max),A,33.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94257
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94632
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93442
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (Min),A,38.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (Max),A,38.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (Min),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (Max),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (Min),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (Max),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Min),A,85.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Max),A,85.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Min),A,135.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Max),A,135.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Min),A,128.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Max),A,128.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-1.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-15.07
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-3.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99783
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95886
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96368
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Current (Min),A,45.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Current (Max),A,45.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,45.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Current (Min),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Current (Max),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Current (Min),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Current (Max),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,5.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.93
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.08812
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96393
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98593
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Current (Min),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Current (Max),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Current (Min),A,46.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Current (Max),A,46.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,46.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95694
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83111
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91949
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (Min),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (Max),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (Min),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (Max),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (Min),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (Max),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96045
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98926
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86972
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (Min),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (Max),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (Min),A,39.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (Max),A,39.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (Min),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (Max),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
