Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98178
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96649
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94827
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (Min),A,72.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (Max),A,72.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (Min),A,35.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (Max),A,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (Min),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (Max),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Min),A,148.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Max),A,149.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Min),A,123.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Max),A,124.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Min),A,135.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Max),A,135.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99466
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97211
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Current (Min),A,29.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Current (Max),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Current (Min),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Current (Max),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Current (Min),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Current (Max),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.11409
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97485
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96158
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Current (Min),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Current (Max),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Current (Min),A,33.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Current (Max),A,34.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95532
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82681
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91662
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (Min),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (Max),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (Min),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (Max),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (Min),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (Max),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95257
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99396
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96091
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (Min),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (Max),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (Min),A,44.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (Max),A,44.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (Min),A,35.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (Max),A,35.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94907
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96201
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90097
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (Min),A,44.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (Max),A,44.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (Min),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (Max),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (Min),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (Max),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Min),A,105.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Max),A,105.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Min),A,127.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Max),A,127.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Min),A,125.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Max),A,125.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-14.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99414
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95578
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96674
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Current (Min),A,41.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Current (Max),A,43.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,42.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Current (Min),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Current (Max),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Current (Min),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Current (Max),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,75.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.08736
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98495
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97113
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Current (Min),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Current (Max),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Current (Min),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Current (Max),A,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93933
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97498
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99283
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (Min),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (Max),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (Min),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (Max),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (Min),A,63.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (Max),A,64.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,5.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9473
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98825
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94549
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (Min),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (Max),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (Min),A,40.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (Max),A,41.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (Min),A,31.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (Max),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96472
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97293
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94873
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (Min),A,49.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (Max),A,49.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (Min),A,40.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (Max),A,40.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (Min),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (Max),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Min),A,120.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Max),A,122.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Min),A,136.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Max),A,137.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Min),A,179.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Max),A,179.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-19.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99033
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97647
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90329
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Current (Min),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Current (Max),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Current (Min),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Current (Max),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Current (Min),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Current (Max),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,67.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.10848
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99426
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97382
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Current (Min),A,46.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Current (Max),A,50.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,48.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Current (Min),A,38.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Current (Max),A,38.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.81561
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87066
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98038
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (Max),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (Min),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (Max),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (Min),A,33.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (Max),A,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,0.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97198
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99091
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97299
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (Min),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (Max),A,39.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (Min),A,44.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (Max),A,44.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (Min),A,39.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (Max),A,39.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,1.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
