Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99048
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95309
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94934
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (Min),A,86.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (Max),A,86.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,86.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (Min),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (Max),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (Min),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (Max),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Min),A,143.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Max),A,153.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Min),A,148.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Max),A,152.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Min),A,149.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Max),A,149.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99353
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97195
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97363
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Current (Min),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Current (Max),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Current (Min),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Current (Max),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Current (Min),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Current (Max),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,132.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-23.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.07466
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98691
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88769
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Current (Min),A,32.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Current (Max),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Current (Min),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Current (Max),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95435
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97144
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90994
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (Min),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (Max),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (Min),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (Max),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (Min),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (Max),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,0.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9718
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98849
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92346
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (Min),A,34.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (Max),A,34.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (Min),A,40.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (Max),A,40.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (Min),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (Max),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98199
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91626
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9393
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (Min),A,71.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (Max),A,71.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (Min),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (Max),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (Min),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (Max),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Min),A,151.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Max),A,151.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Min),A,132.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Max),A,133.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Min),A,112.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Max),A,112.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99182
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97803
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97406
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Current (Min),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Current (Max),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Current (Min),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Current (Max),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Current (Min),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Current (Max),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,37.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.07481
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99606
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95883
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Current (Min),A,60.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Current (Max),A,60.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,60.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Current (Min),A,35.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Current (Max),A,36.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94257
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93091
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98257
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (Min),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (Max),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (Min),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (Max),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (Min),A,39.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (Max),A,39.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,1.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98328
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99261
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.953
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (Min),A,41.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (Max),A,41.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (Min),A,55.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (Max),A,55.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (Min),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (Max),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97833
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95523
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95962
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (Min),A,69.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (Max),A,69.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (Min),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (Max),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (Min),A,28.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (Max),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Min),A,144.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Max),A,145.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Min),A,180.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Max),A,180.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Min),A,161.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Max),A,162.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-21.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98422
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9762
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.89383
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Current (Min),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Current (Max),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Current (Min),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Current (Max),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Current (Min),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Current (Max),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.12068
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99628
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96384
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Current (Min),A,60.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Current (Max),A,60.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,60.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Current (Min),A,37.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Current (Max),A,37.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,37.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93637
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.78604
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9714
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (Max),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (Min),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (Max),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (Min),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (Max),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98798
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97852
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9404
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (Min),A,46.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (Max),A,46.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (Min),A,41.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (Max),A,41.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (Min),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (Max),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98163
