Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93561
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97656
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (Min),A,75.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (Max),A,76.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,76.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (Min),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (Max),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (Min),A,43.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (Max),A,43.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Min),A,148.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Max),A,148.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Min),A,152.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Max),A,152.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Min),A,152.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Max),A,153.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-22.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.88913
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97421
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96909
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Current (Min),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Current (Max),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Current (Min),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Current (Max),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Current (Min),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Current (Max),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.03078
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99026
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93124
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Current (Min),A,34.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Current (Max),A,34.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Current (Min),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Current (Max),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97299
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.78994
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95279
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (Min),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (Max),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (Min),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (Max),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (Min),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (Max),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98462
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95395
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91904
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (Min),A,38.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (Max),A,38.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (Min),A,29.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (Max),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (Min),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (Max),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9505
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95987
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98709
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (Min),A,43.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (Max),A,43.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (Min),A,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (Max),A,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (Min),A,44.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (Max),A,47.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Min),A,101.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Max),A,102.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Min),A,123.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Max),A,123.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Min),A,145.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Max),A,148.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-29.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99066
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97556
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.8247
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Current (Min),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Current (Max),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Current (Min),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Current (Max),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Current (Min),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Current (Max),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,15.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.13613
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98276
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96594
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Current (Min),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Current (Max),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Current (Min),A,34.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Current (Max),A,34.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98025
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97064
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94278
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (Min),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (Max),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (Min),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (Max),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (Min),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (Max),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97559
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98056
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94345
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (Min),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (Max),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (Min),A,38.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (Max),A,38.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (Min),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (Max),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,0.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98578
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94958
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98306
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (Min),A,65.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (Max),A,65.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (Min),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (Max),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (Min),A,37.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (Max),A,37.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Min),A,147.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Max),A,147.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Min),A,130.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Max),A,130.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Min),A,137.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Max),A,138.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-28.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-14.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-28.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.82733
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9577
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.83239
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Current (Min),A,7.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Current (Max),A,7.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,7.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Current (Min),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Current (Max),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Current (Min),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Current (Max),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,76.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.16258
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98093
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96344
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Current (Min),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Current (Max),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Current (Min),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Current (Max),A,34.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98022
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87588
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89432
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (Min),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (Max),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (Min),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (Max),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (Min),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (Max),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98315
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9873
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97205
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (Min),A,42.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (Max),A,44.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (Min),A,44.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (Max),A,44.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (Min),A,42.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (Max),A,42.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.07
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92035
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98502
