Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97284
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (Min),A,37.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (Max),A,37.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (Min),A,42.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (Max),A,43.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (Min),A,32.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (Max),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Min),A,101.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Max),A,103.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Min),A,141.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Max),A,141.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Min),A,139.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Max),A,139.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-15.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98209
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95435
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94504
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Current (Min),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Current (Max),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Current (Min),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Current (Max),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Current (Min),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Current (Max),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,29.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.10259
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97546
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92337
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Current (Min),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Current (Max),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Current (Min),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Current (Max),A,27.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.949
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83987
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90771
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (Min),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (Max),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (Min),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (Max),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (Min),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (Max),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9805
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9903
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91168
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (Min),A,38.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (Max),A,38.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (Min),A,46.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (Max),A,47.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (Min),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (Max),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96402
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95242
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99155
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (Min),A,42.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (Max),A,43.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (Min),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (Max),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (Min),A,51.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (Max),A,60.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Min),A,110.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Max),A,111.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Min),A,112.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Max),A,113.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Min),A,144.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Max),A,154.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-27.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-16.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-25.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.82416
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94479
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.85937
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Current (Min),A,7.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Current (Max),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Current (Min),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Current (Max),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Current (Min),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Current (Max),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,21.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-27.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.10655
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97113
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.83615
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Current (Min),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Current (Max),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Current (Min),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Current (Max),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91369
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96466
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91891
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (Min),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (Max),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (Min),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (Max),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (Min),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (Max),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9845
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95541
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97513
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (Min),A,38.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (Max),A,38.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (Min),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (Max),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (Min),A,42.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (Max),A,42.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9588
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97934
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9715
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (Min),A,42.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (Max),A,42.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (Min),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (Max),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (Min),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (Max),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Min),A,95.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Max),A,95.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Min),A,109.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Max),A,109.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Min),A,121.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Max),A,122.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-23.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9537
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96738
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.88165
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Current (Min),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Current (Min),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Current (Max),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Current (Min),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Current (Max),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,61.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.02849
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98059
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.875
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Current (Min),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Current (Max),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Current (Min),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Current (Max),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91897
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92322
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9787
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (Min),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (Max),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (Min),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (Max),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (Min),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (Max),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.43
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98361
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97147
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90426
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (Min),A,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (Max),A,37.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (Min),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (Max),A,32.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (Min),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (Max),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96201
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91064
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88907
