Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (Min),A,48.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (Max),A,52.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (Min),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (Max),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (Min),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (Max),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Min),A,109.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Max),A,111.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Min),A,98.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Max),A,100.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Min),A,107.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Max),A,108.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-23.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95377
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99255
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.86014
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Current (Min),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Current (Max),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Current (Min),A,37.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Current (Max),A,37.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,37.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Current (Min),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Current (Max),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,28.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,15.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-31.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.09603
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92297
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.82498
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Current (Min),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Current (Max),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Current (Min),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Current (Max),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.85635
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81805
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85785
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (Min),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (Min),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (Max),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92609
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99377
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95535
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (Min),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (Max),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (Min),A,54.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (Max),A,54.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (Min),A,32.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (Max),A,34.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97278
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95343
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90491
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (Min),A,55.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (Max),A,55.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (Min),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (Max),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (Min),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (Max),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Min),A,88.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Max),A,88.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Min),A,129.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Max),A,129.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Min),A,95.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Max),A,97.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-24.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-24.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.85721
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99152
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.86438
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Current (Min),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Current (Max),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Current (Min),A,37.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Current (Max),A,38.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,37.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Current (Min),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Current (Max),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-169.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-25.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.01997
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91144
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.87057
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Current (Min),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Current (Max),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Current (Min),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Current (Max),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92062
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82464
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88046
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (Min),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (Max),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (Min),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (Max),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (Min),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (Max),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90381
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98419
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89248
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (Min),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (Max),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (Min),A,41.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (Max),A,41.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (Min),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (Max),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96173
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90579
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91101
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (Min),A,45.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (Max),A,45.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (Min),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (Max),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (Min),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (Max),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.97
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Min),A,74.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Max),A,74.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Min),A,108.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Max),A,114.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Min),A,82.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Max),A,82.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-14.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9505
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98679
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93271
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Current (Min),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Current (Min),A,28.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Current (Max),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,28.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Current (Min),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Current (Max),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-137.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-30.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.05837
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.89825
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.80981
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Current (Min),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Current (Max),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Current (Min),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Current (Max),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87039
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97415
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96957
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (Max),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (Min),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (Max),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (Min),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (Max),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91739
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93454
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78955
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (Min),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (Max),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (Min),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (Max),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (Min),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (Max),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.57
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96072
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94006
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97598
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
