Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (Min),A,44.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (Max),A,44.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (Min),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (Max),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (Min),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (Max),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Min),A,77.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Max),A,77.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Min),A,94.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Max),A,100.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Min),A,99.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Max),A,108.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97293
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9733
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95059
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Current (Min),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Current (Max),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Current (Min),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Current (Max),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Current (Min),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Current (Max),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,16.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-25.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.17613
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92743
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.86416
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Current (Min),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Current (Max),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Current (Min),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Current (Max),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98025
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88284
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9169
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (Min),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (Max),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (Min),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (Max),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-39.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89429
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97516
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.67593
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (Min),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (Max),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (Min),A,31.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (Max),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (Min),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9519
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92902
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97702
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (Min),A,40.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (Max),A,41.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (Min),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (Max),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (Min),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (Max),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Min),A,82.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Max),A,92.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Min),A,84.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Max),A,84.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Min),A,96.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Max),A,96.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-37.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99261
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.74536
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97946
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Current (Min),A,31.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Current (Max),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Current (Min),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Current (Max),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Current (Min),A,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Current (Max),A,35.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,34.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,25.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.17198
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91424
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95178
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Current (Min),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Current (Max),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Current (Min),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Current (Max),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99506
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96585
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93881
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (Min),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (Max),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (Min),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (Max),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (Min),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (Max),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-38.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91229
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96597
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.69247
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (Min),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (Max),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (Min),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (Max),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (Min),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97382
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94733
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96918
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (Min),A,48.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (Max),A,48.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (Min),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (Max),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (Min),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (Max),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Min),A,120.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Max),A,120.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Min),A,76.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Max),A,77.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Min),A,118.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Max),A,118.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-13.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92953
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96139
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9931
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Current (Min),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Current (Max),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Current (Min),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Current (Max),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Current (Min),A,51.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Current (Max),A,52.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,51.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,82.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.02242
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99414
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95023
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Current (Min),A,37.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Current (Max),A,37.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,37.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Current (Min),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Current (Max),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99075
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.76089
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93979
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (Min),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (Max),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (Min),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (Max),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-36.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90234
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97394
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.70346
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (Min),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (Max),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (Min),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (Max),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (Min),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,5.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.68
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98151
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88528
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91641
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
