Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (Min),A,57.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (Max),A,57.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (Min),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (Max),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (Min),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (Max),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Min),A,96.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Max),A,96.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Min),A,101.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Max),A,101.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Min),A,123.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Max),A,124.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-18.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99362
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98712
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92132
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Current (Min),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Current (Max),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Current (Min),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Current (Max),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Current (Min),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Current (Max),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,21.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,7.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.28661
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97638
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88699
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Current (Min),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Current (Max),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Current (Min),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Current (Max),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99344
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.7915
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96524
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (Min),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (Max),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (Max),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (Min),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (Max),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.57
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91916
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95358
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90646
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (Min),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (Max),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (Min),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (Max),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (Min),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (Max),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97739
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.8688
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85241
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (Min),A,53.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (Max),A,53.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (Min),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (Max),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (Min),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Min),A,105.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Max),A,106.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Min),A,89.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Max),A,89.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Min),A,93.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Max),A,94.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-38.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97369
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.70605
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97418
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Current (Min),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Current (Max),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Current (Min),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Current (Max),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Current (Min),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Current (Max),A,29.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,75.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.01811
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96106
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88272
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Current (Min),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Current (Max),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Current (Min),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Current (Max),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99023
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82043
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99234
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (Min),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (Max),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (Min),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (Max),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (Min),A,44.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (Max),A,44.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94006
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99664
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86813
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (Min),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (Max),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (Min),A,73.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (Max),A,73.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,73.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (Min),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (Max),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96762
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92136
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94394
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (Min),A,41.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (Max),A,41.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (Min),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (Max),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (Min),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (Max),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Min),A,83.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Max),A,83.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Min),A,112.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Max),A,112.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Min),A,130.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Max),A,130.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-20.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-35.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.88022
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98169
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.75915
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Current (Min),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Current (Max),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Current (Min),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Current (Max),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Current (Min),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Current (Max),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.14644
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97977
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92605
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Current (Min),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Current (Max),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Current (Min),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Current (Max),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9762
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.79684
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97745
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (Min),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (Min),A,32.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (Max),A,32.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-0.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93832
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98215
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97424
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (Min),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (Max),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (Min),A,37.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (Max),A,37.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (Min),A,39.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (Max),A,39.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96078
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89398
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8992
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
