Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (Min),A,35.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (Max),A,35.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (Min),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (Max),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (Min),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (Max),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.97
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Min),A,69.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Max),A,69.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Min),A,96.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Max),A,97.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Min),A,118.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Max),A,119.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-36.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.89459
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.74408
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96374
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Current (Min),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Current (Max),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Current (Min),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Current (Max),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Current (Min),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Current (Max),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,39.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.08186
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92337
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93466
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Current (Min),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Current (Max),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Current (Min),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Current (Max),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-33.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98984
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.75515
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95071
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (Min),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (Max),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (Min),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (Max),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9491
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97632
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89059
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (Min),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (Max),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (Min),A,33.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (Max),A,34.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (Min),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (Max),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96463
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97717
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84997
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (Min),A,38.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (Max),A,39.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (Min),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (Max),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Min),A,78.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Max),A,79.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Min),A,81.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Max),A,81.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Min),A,101.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Max),A,102.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-26.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99362
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96118
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.83545
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Current (Min),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Current (Max),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Current (Min),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Current (Max),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Current (Min),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Current (Max),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,81.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.06429
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93085
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.87485
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Current (Min),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Current (Max),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Current (Min),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Current (Max),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97305
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93207
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97049
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (Min),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (Max),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (Min),A,7.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (Max),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (Min),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (Max),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88794
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98108
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8107
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (Min),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (Max),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (Min),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (Max),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (Min),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (Max),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97144
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97043
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85739
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (Min),A,41.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (Max),A,41.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (Min),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (Max),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Min),A,89.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Max),A,89.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Min),A,88.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Max),A,93.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Min),A,82.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Max),A,82.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-44.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96725
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9819
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.64013
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Current (Min),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Current (Max),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Current (Min),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Current (Max),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Current (Min),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Current (Max),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-32.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-36.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.05785
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9798
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.75805
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Current (Min),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Current (Max),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Current (Min),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Current (Max),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.18
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.983
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83944
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98373
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (Min),A,38.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (Max),A,38.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89166
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9772
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88937
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (Min),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (Max),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (Min),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (Max),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (Min),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (Max),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9675
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95508
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93661
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
