Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (Min),A,38.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (Max),A,38.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (Min),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (Max),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (Min),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (Max),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Min),A,74.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Max),A,74.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Min),A,90.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Max),A,90.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Min),A,94.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Max),A,95.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-37.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97211
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98819
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.74188
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Current (Min),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Current (Max),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Current (Min),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Current (Max),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Current (Max),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,141.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-31.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.03026
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95834
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.75958
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Current (Min),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Current (Max),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Current (Min),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Current (Max),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-33.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98437
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.77356
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96835
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (Min),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (Max),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (Min),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (Min),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (Max),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-0.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87359
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95935
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85068
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (Min),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (Max),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (Min),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (Max),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (Min),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (Max),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94443
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90188
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88788
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (Min),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (Max),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (Min),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (Max),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (Min),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (Max),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Min),A,64.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Max),A,64.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Min),A,75.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Max),A,76.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Min),A,79.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Max),A,79.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-20.18
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.88855
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99481
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95575
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Current (Min),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Current (Max),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Current (Min),A,36.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Current (Max),A,37.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,36.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Current (Min),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Current (Max),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-67.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-25.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.08708
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98425
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.82818
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Current (Min),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Current (Max),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Current (Min),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Current (Max),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-45.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9473
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.65393
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98886
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (Min),A,6.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (Max),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (Max),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (Min),A,44.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (Max),A,44.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8536
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98865
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94784
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (Min),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (Max),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (Min),A,34.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (Max),A,34.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (Min),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (Max),A,29.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93448
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9202
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90603
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (Min),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (Max),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (Min),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (Max),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (Min),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (Max),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Min),A,50.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Max),A,51.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Min),A,108.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Max),A,108.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Min),A,122.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Max),A,122.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-42.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98322
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.68051
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94635
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Current (Min),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Current (Max),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Current (Min),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Current (Max),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Current (Min),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Current (Max),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,75.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-24.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.01802
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99103
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.83508
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Current (Min),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Current (Max),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Current (Min),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Current (Max),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.93
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90134
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82037
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97552
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (Min),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (Max),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (Min),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (Max),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-28.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.78964
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99313
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95444
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (Min),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (Max),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (Min),A,45.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (Max),A,46.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (Min),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (Max),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.57
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97412
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.905
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96628
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (Min),A,41.38
