Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (Max),A,41.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (Min),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (Max),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (Min),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (Max),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Min),A,72.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Max),A,72.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Min),A,92.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Max),A,92.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Min),A,111.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Max),A,111.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-32.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-14.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.78817
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95795
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97626
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Current (Min),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Current (Max),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Current (Min),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Current (Max),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Current (Min),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Current (Max),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,64.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.04021
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98386
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89252
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Current (Min),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Current (Max),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Current (Min),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Current (Max),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94177
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81936
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9133
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (Min),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (Max),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (Min),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (Max),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94153
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97665
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96609
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (Min),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (Max),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (Min),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (Max),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (Min),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (Max),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.07
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98114
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91977
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81573
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (Min),A,46.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (Max),A,47.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (Min),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (Max),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (Max),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Min),A,75.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Max),A,76.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Min),A,82.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Max),A,82.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Min),A,104.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Max),A,108.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-44.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-23.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.65548
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.89505
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97342
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Current (Min),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Current (Max),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Current (Min),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Current (Max),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Current (Min),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Current (Max),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-30.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.00398
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91131
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.83627
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Current (Min),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Current (Max),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Current (Min),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Current (Max),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-31.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98315
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.7976
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82873
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (Min),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (Max),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (Min),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (Min),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (Max),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97263
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98804
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94403
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (Min),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (Max),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (Min),A,40.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (Max),A,41.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (Min),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (Max),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93048
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89999
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82702
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (Min),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (Max),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (Min),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (Max),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.3
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Min),A,64.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Max),A,65.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Min),A,77.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Max),A,78.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Min),A,90.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Max),A,90.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-33.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-53.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-20.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.7713
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.54815
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9032
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Current (Min),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Current (Max),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Current (Min),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Current (Max),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Current (Min),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Current (Max),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,50.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-34.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.1024
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97113
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.76159
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Current (Min),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Current (Max),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Current (Min),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Current (Max),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97009
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81363
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84491
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (Min),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (Max),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (Min),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (Max),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (Min),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (Max),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87659
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97241
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84646
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (Min),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (Max),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (Min),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (Max),A,28.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (Min),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (Max),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94495
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93225
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8363
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (Min),A,35.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (Max),A,35.25
