Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (Min),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (Max),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (Min),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (Max),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Min),A,58.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Max),A,58.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Min),A,69.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Max),A,70.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Min),A,69.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Max),A,70.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-27.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-35.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.81686
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.74969
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98569
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Current (Min),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Current (Max),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Current (Min),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Current (Max),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Current (Min),A,41.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Current (Max),A,41.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,41.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,121.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.03706
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92059
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9035
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Current (Min),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Current (Max),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Current (Min),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Current (Max),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90158
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98025
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84561
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (Min),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (Max),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (Min),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (Max),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89978
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97363
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83261
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (Min),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (Max),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (Min),A,33.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (Max),A,33.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (Min),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (Max),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97833
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85025
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85412
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (Min),A,48.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (Max),A,50.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (Min),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (Max),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (Min),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (Max),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Min),A,68.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Max),A,70.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Min),A,75.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Max),A,75.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Min),A,97.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Max),A,98.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-35.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.74371
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98468
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98941
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Current (Min),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Current (Max),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Current (Min),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Current (Max),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Current (Min),A,48.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Current (Max),A,53.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,52.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,156.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-19.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-23.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.06749
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.83069
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89862
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Current (Min),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Current (Max),A,7.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Current (Min),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Current (Max),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94195
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.936
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8016
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (Min),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (Max),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (Min),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (Max),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (Min),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (Max),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87973
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9382
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91351
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (Min),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (Max),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (Min),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (Max),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (Min),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (Max),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-27.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97223
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87515
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82263
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (Min),A,43.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (Max),A,43.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (Min),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (Max),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (Min),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Min),A,63.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Max),A,63.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Min),A,73.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Max),A,73.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Min),A,111.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Max),A,116.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-16.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96585
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93927
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98151
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Current (Min),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Current (Min),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Current (Max),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Current (Min),A,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Current (Max),A,35.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,34.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,53.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-35.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.20385
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99695
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.66143
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Current (Min),A,41.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Current (Max),A,41.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,41.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Current (Min),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Current (Max),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-32.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-28.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90646
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.76349
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.78952
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (Max),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (Min),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (Max),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (Min),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (Max),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9621
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94214
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98074
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (Min),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (Max),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (Min),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (Max),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (Min),A,41.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (Max),A,41.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.93
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-38.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95859
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96539
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.71847
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (Min),A,38.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (Max),A,38.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.38
