Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (Min),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (Max),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.03
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Min),A,79.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Max),A,79.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Min),A,100.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Max),A,100.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Min),A,105.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Max),A,105.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-35.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.7611
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98764
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99619
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Current (Min),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Current (Max),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Current (Min),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Current (Max),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Current (Min),A,73.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Current (Max),A,74.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,74.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,79.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.06642
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99701
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9425
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Current (Min),A,43.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Current (Max),A,43.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,43.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Current (Min),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Current (Max),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-47.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99228
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.63937
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92367
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (Min),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (Max),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (Min),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (Max),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.81894
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95877
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97455
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (Min),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (Max),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (Min),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (Max),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (Min),A,40.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (Max),A,40.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96918
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95535
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82016
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (Min),A,47.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (Max),A,48.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (Min),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (Max),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Min),A,81.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Max),A,82.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Min),A,123.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Max),A,123.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Min),A,158.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Max),A,159.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-27.32
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-36.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.83212
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96643
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.76248
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Current (Min),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Current (Max),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Current (Min),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Current (Max),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Current (Min),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Current (Max),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,127.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.02406
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93402
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9393
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Current (Min),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Current (Min),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Current (Max),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-38.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97168
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.70794
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95642
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (Min),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (Min),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (Max),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91254
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98346
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88733
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (Min),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (Max),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (Min),A,40.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (Max),A,43.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (Min),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (Max),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89911
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96048
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94824
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (Min),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (Max),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (Min),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (Max),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (Min),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (Max),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Min),A,52.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Max),A,53.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Min),A,93.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Max),A,96.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Min),A,90.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Max),A,90.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-15.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-39.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98468
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94833
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.69839
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Current (Min),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Current (Max),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Current (Min),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Current (Max),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Current (Min),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Current (Max),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,76.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.03557
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90918
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97681
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Current (Min),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Current (Max),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Current (Min),A,37.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Current (Max),A,39.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,37.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-39.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96555
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.7001
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89883
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (Min),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (Max),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (Min),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (Max),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (Min),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (Max),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-27.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.81622
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97028
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88241
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (Min),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (Max),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (Min),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (Max),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (Min),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (Max),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90582
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90689
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96823
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (Min),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (Max),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (Min),A,13.75
