Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (Max),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (Min),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (Max),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Min),A,60.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Max),A,61.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Min),A,67.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Max),A,70.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Min),A,99.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Max),A,104.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98782
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98865
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99075
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Current (Min),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Current (Max),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Current (Min),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Current (Max),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Current (Min),A,51.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Current (Max),A,51.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,51.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,137.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.01146
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94415
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9013
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Current (Min),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Current (Max),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Current (Min),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Current (Max),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-33.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95639
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.78116
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96811
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (Min),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (Max),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (Min),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (Max),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (Min),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (Max),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83285
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93143
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79138
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (Min),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (Max),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (Min),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (Max),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (Min),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (Max),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92724
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88058
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85827
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (Min),A,28.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (Max),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (Min),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (Max),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (Min),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Min),A,66.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Max),A,67.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Min),A,74.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Max),A,74.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Min),A,115.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Max),A,115.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-43.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-34.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.65743
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98932
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.7709
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Current (Min),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Current (Min),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Current (Max),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Current (Min),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Current (Max),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,86.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.05733
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91971
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98447
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Current (Min),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Current (Max),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Current (Min),A,40.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Current (Max),A,40.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97684
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98416
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99472
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (Min),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (Max),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (Min),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (Max),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (Min),A,53.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (Max),A,53.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84363
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94339
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.7369
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (Min),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (Max),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (Min),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (Max),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (Min),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (Max),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94818
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95993
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96909
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (Min),A,40.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (Max),A,40.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (Min),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (Max),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (Min),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (Max),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Min),A,64.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Max),A,65.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Min),A,92.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Max),A,92.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Min),A,141.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Max),A,141.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-32.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.7482
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98849
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97906
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Current (Min),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Current (Max),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Current (Min),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Current (Max),A,30.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Current (Min),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Current (Max),A,34.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,34.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,135.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.10808
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99133
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9888
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Current (Min),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Current (Max),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Current (Min),A,41.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Current (Max),A,42.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90445
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.79507
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96838
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (Max),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (Min),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (Max),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (Min),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (Max),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86996
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89715
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92685
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (Max),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (Min),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (Max),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (Min),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (Max),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9537
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91559
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86438
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (Min),A,40.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (Max),A,40.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (Min),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (Max),A,17.75
