Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Min),A,58.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Max),A,60.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Min),A,90.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Max),A,91.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Min),A,137.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Max),A,137.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-26.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.79358
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97879
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94907
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Current (Min),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Current (Max),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Current (Min),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Current (Max),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Current (Min),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Current (Max),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,171.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.19283
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98343
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9873
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Current (Min),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Current (Max),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Current (Min),A,52.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Current (Max),A,54.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,53.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95004
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98151
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97296
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (Min),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (Max),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (Min),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (Max),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (Min),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (Max),A,28.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83111
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95904
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97073
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (Min),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (Max),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (Min),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (Max),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (Min),A,39.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (Max),A,39.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-24.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94986
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.84051
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83902
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (Min),A,37.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (Max),A,37.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (Min),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (Max),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Min),A,58.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Max),A,59.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Min),A,89.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Max),A,89.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Min),A,153.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Max),A,153.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.57
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97098
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96487
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94943
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Current (Min),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Current (Max),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Current (Min),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Current (Max),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Current (Min),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Current (Max),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,52.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.03957
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98749
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89303
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Current (Min),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Current (Max),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Current (Min),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Current (Max),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-39.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95792
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.70544
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.78408
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (Min),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (Max),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (Min),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (Min),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (Max),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98437
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.8829
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84512
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (Min),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (Max),A,28.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (Min),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (Max),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (Min),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (Max),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-33.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94748
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94583
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.75497
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (Min),A,35.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (Max),A,35.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (Min),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (Max),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (Min),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.59
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Min),A,85.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Max),A,86.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Min),A,74.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Max),A,74.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Min),A,79.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Max),A,79.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-32.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.70248
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9682
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9505
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Current (Min),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Current (Max),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Current (Min),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Current (Max),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Current (Min),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Current (Max),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,69.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-28.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.114
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98157
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.81369
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Current (Min),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Current (Max),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Current (Min),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Current (Max),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-32.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93774
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.79669
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84814
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (Min),A,7.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (Max),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (Min),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (Max),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (Min),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (Max),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-27.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83087
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94623
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94311
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (Min),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (Min),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (Max),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (Min),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (Max),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97415
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95969
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87018
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (Min),A,49.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (Max),A,49.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (Min),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (Max),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.12
