Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (Min),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (Max),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Min),A,70.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Max),A,70.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Min),A,81.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Max),A,82.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Min),A,90.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Max),A,94.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-24.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-43.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-36.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.82431
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.68283
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.72164
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Current (Min),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Current (Max),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Current (Min),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Current (Max),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Current (Min),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Current (Max),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,18.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.04424
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99142
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90533
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Current (Min),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Current (Max),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Current (Min),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Current (Max),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.32
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90311
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87173
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82123
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (Min),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (Max),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (Min),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (Max),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-28.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98157
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.80334
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.73977
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (Min),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (Max),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (Min),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (Max),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96255
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94376
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89383
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (Min),A,41.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (Max),A,41.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (Min),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (Max),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (Min),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (Max),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Min),A,75.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Max),A,76.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Min),A,67.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Max),A,67.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Min),A,66.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Max),A,67.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-33.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-21.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-33.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.73733
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.91269
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.79318
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Current (Min),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Current (Max),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Current (Min),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Current (Max),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Current (Min),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Current (Max),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-40.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.01814
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9079
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89899
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Current (Min),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Current (Max),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Current (Min),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Current (Max),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.57
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9668
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91641
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94006
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (Min),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (Min),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (Max),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (Min),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (Max),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90298
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96289
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89273
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (Min),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (Max),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (Min),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (Max),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (Min),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (Max),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,2.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98459
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97238
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96756
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (Min),A,53.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (Max),A,59.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (Min),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (Max),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (Min),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (Max),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Min),A,74.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Max),A,80.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Min),A,75.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Max),A,76.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Min),A,92.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Max),A,92.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-29.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-16.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-35.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.79763
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93433
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.70376
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Current (Min),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Current (Max),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Current (Min),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Current (Max),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Current (Max),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,7.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.00404
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93491
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90149
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Current (Min),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Current (Max),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.07
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88672
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92328
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94415
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (Min),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (Min),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (Max),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (Min),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (Max),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95395
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87686
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.76858
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (Min),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (Max),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (Max),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (Min),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (Max),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,4.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97974
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89346
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84213
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (Min),A,50.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (Max),A,50.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (Min),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (Max),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (Min),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (Max),A,12.12
