Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.33
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.36
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Min),A,74.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Max),A,75.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Min),A,54.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Max),A,54.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Min),A,75.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Max),A,75.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-25.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96515
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98697
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.83172
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Current (Min),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Current (Max),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Current (Min),A,27.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Current (Max),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Current (Min),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Current (Max),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,108.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,8.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.04176
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93072
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94339
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Current (Min),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Current (Max),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Current (Min),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Current (Max),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93503
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93185
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95648
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (Min),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (Max),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (Min),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (Max),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (Min),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (Max),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-36.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.7402
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9606
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89416
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (Min),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (Max),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (Min),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (Max),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (Min),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (Max),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,4.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-27.82
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97885
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95511
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80517
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (Min),A,48.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (Max),A,48.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (Min),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (Max),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (Max),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.92
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Min),A,74.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Max),A,74.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Min),A,86.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Max),A,86.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Min),A,89.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Max),A,89.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97125
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97638
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94809
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Current (Min),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Current (Max),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Current (Min),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Current (Max),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Current (Min),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Current (Max),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,83.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.0721
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93036
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95584
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Current (Min),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Current (Max),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Current (Min),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Current (Max),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-36.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.84997
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88693
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.73251
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (Max),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (Min),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (Max),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (Min),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (Max),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-27.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83026
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96936
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89841
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (Min),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (Max),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (Min),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (Max),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (Min),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (Max),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90463
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96838
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95416
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (Min),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (Max),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (Min),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (Max),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (Min),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (Max),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.22
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Min),A,54.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Max),A,54.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Min),A,83.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Max),A,87.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Min),A,110.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Max),A,111.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-28.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96973
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98657
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.83725
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Current (Min),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Current (Max),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Current (Min),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Current (Max),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Current (Min),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Current (Max),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-161.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.07008
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97894
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95441
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Current (Min),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Current (Max),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Current (Min),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Current (Max),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96158
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98682
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.81411
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (Min),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (Max),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (Min),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (Max),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (Min),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (Max),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9747
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9104
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85257
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (Min),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (Max),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (Min),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (Max),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (Min),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (Max),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-27.32
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79907
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9555
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97531
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (Min),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (Max),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (Min),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (Max),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (Min),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (Max),A,34.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.39
