Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Min),A,66.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Max),A,66.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Min),A,101.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Max),A,102.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Min),A,100.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Max),A,101.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-29.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-17.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-2.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.79553
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93823
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97537
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Current (Min),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Current (Max),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Current (Min),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Current (Max),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Current (Min),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Current (Max),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,145.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.02611
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97366
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92908
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Current (Min),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Current (Max),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Current (Min),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Current (Max),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94513
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83102
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84073
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (Min),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (Max),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (Min),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (Max),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (Min),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (Max),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95383
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9068
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93332
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (Min),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (Max),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (Min),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (Max),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (Min),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (Max),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93701
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97913
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88498
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (Min),A,32.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (Max),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (Min),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (Max),A,28.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (Min),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (Max),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.27
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Min),A,60.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Max),A,60.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Min),A,76.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Max),A,76.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Min),A,98.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Max),A,98.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-22.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-24.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-26.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.86102
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.89084
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.85617
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Current (Min),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Current (Max),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Current (Min),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Current (Max),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Current (Min),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Current (Max),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,32.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.05223
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93506
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98431
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Current (Min),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Current (Max),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Current (Min),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Current (Max),A,33.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-33.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9223
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.78128
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.77731
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (Min),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (Max),A,6.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (Min),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (Max),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (Min),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (Max),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96646
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.83807
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90384
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (Min),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (Max),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (Min),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (Max),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (Min),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (Max),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.07
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91171
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94668
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9389
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (Min),A,27.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (Max),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (Min),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (Max),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (Min),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (Max),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.97
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.98
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.92
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Min),A,62.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Max),A,62.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Min),A,57.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Max),A,58.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Min),A,102.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Max),A,102.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-27.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-21.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.83969
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.90304
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92917
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Current (Min),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Current (Max),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Current (Min),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Current (Max),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Current (Min),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Current (Max),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,117.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.09722
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99319
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96381
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Current (Min),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Current (Max),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Current (Min),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Current (Max),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-37.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-31.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82004
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.69845
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.77935
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (Min),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (Min),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (Max),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (Min),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (Max),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91052
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97531
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85492
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (Min),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (Max),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (Min),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (Max),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (Min),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (Max),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95526
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95221
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87527
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (Min),A,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (Max),A,35.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (Min),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (Max),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (Min),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (Max),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.2
