Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.28
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.67
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Min),A,59.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Max),A,60.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Min),A,93.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Max),A,93.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Min),A,83.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Max),A,84.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-16.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-27.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96219
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93283
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.84939
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Current (Min),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Current (Max),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Current (Min),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Current (Max),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Current (Min),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Current (Max),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,9.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.11211
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97598
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95767
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Current (Min),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Current (Max),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Current (Min),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Current (Max),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-32.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95731
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.79147
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.7655
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (Min),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (Max),A,7.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (Min),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (Max),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88812
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95065
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94528
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (Max),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (Min),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (Max),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (Min),A,31.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (Max),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91608
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98047
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96741
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (Min),A,27.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (Max),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (Min),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (Max),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (Min),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (Max),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.42
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.47
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.27
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Min),A,57.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Max),A,57.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Min),A,77.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Max),A,77.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Min),A,107.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Max),A,108.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-31.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-53.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.80441
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.53069
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94958
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Current (Min),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Current (Max),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Current (Min),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Current (Max),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Current (Min),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Current (Max),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.00954
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97922
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94012
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Current (Min),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Current (Max),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Current (Min),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Current (Max),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-31.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9585
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.74289
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83529
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (Min),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (Max),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (Min),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (Min),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (Max),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96246
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95904
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86438
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (Min),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (Max),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (Min),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (Max),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (Min),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (Max),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93658
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94406
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97327
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (Min),A,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (Max),A,35.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (Min),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (Max),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (Min),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (Max),A,30.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.41
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.45
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Min),A,64.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Max),A,65.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Min),A,72.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Max),A,72.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Min),A,96.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Max),A,96.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-39.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-22.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-40.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.70639
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.90579
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.66299
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Current (Min),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Current (Max),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Current (Min),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Current (Max),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Current (Min),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Current (Max),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-59.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.0273
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93747
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90069
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Current (Min),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Current (Max),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Current (Min),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Current (Max),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97937
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.80847
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85312
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (Min),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (Max),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (Min),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (Max),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (Min),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (Max),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92709
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97632
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94192
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (Min),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (Max),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (Min),A,27.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (Max),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (Min),A,30.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (Max),A,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,3.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97977
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97552
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94574
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (Min),A,52.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (Max),A,53.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (Min),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (Max),A,27.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (Min),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (Max),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.89
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.91
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
