Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Min),A,78.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Max),A,78.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Min),A,82.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Max),A,82.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Min),A,93.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Max),A,96.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-19.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97128
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9747
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92288
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Current (Min),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Current (Max),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Current (Min),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Current (Max),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Current (Min),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Current (Max),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,97.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.04994
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93066
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92483
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Current (Min),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Current (Max),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Current (Min),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Current (Max),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93204
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81302
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85464
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (Min),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (Min),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (Max),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92749
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99603
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80642
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (Min),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (Max),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (Min),A,71.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (Max),A,71.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,71.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (Min),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (Max),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,6.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-27.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97714
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95499
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.811
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (Min),A,50.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (Max),A,53.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (Min),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (Max),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (Min),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (Max),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Min),A,82.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Max),A,86.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Min),A,125.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Max),A,125.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Min),A,81.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Max),A,85.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-24.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-40.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98386
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.87991
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.6914
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Current (Min),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Current (Max),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Current (Min),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Current (Max),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Current (Min),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Current (Max),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,122.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.02214
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97641
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97501
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Current (Min),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Current (Max),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Current (Min),A,40.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Current (Max),A,41.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-32.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9212
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95453
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.78259
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (Min),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (Max),A,7.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (Min),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (Max),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (Min),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (Max),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91867
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92905
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8623
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (Min),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (Min),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (Max),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (Min),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (Max),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8631
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99026
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88125
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (Min),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (Max),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (Min),A,48.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (Max),A,48.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (Min),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (Max),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.27
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Min),A,69.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Max),A,70.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Min),A,105.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Max),A,106.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Min),A,93.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Max),A,93.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-40.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-24.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-41.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.6845
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.88876
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.71286
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Current (Min),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Current (Max),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Current (Min),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Current (Max),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Current (Min),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Current (Max),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,157.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-24.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.08281
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92316
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.83398
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Current (Min),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Current (Max),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Current (Min),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Current (Max),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9256
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82931
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86227
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (Min),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (Max),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (Min),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (Max),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (Min),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (Max),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90048
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94784
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84454
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (Min),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (Max),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (Min),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (Max),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (Min),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (Max),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-25.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82199
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95779
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96439
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (Min),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (Max),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (Min),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (Max),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (Min),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (Max),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.47
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.52
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
