Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Min),A,46.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Max),A,46.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Min),A,66.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Max),A,67.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Min),A,77.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Max),A,79.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-23.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99478
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.90481
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95468
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Current (Min),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Current (Max),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Current (Min),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Current (Max),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Current (Min),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Current (Max),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,53.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-26.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.08107
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9819
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.82742
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Current (Min),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Current (Max),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Current (Min),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Current (Max),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94272
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.78946
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9848
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (Min),A,6.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (Max),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (Min),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (Max),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92108
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98697
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86218
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (Min),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (Max),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (Min),A,36.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (Max),A,36.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (Min),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (Max),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-25.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84887
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94244
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86688
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (Min),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (Max),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (Min),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (Max),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (Min),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (Max),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.27
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.28
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Min),A,69.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Max),A,72.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Min),A,90.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Max),A,90.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Min),A,90.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Max),A,90.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-13.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-48.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98007
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97003
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.66546
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Current (Min),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Current (Max),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Current (Min),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Current (Max),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Current (Min),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Current (Max),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-99.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.1237
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96954
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91766
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Current (Min),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Current (Max),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Current (Min),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Current (Max),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.93
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93079
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87497
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97531
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (Min),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (Max),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (Min),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (Max),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89343
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98993
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96738
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (Min),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (Max),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (Min),A,37.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (Max),A,37.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (Min),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (Max),A,31.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97848
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98645
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84497
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (Min),A,55.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (Max),A,56.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (Min),A,37.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (Max),A,39.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (Min),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.41
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Min),A,86.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Max),A,87.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Min),A,111.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Max),A,113.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Min),A,93.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Max),A,94.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-52.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-42.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96066
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.57314
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.65396
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Current (Min),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Current (Max),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Current (Min),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Current (Max),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Current (Min),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Current (Max),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-68.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.07454
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98907
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94998
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Current (Min),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Current (Max),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Current (Min),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Current (Max),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-28.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95468
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99155
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.81927
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (Min),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (Max),A,7.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (Min),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (Max),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (Max),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-1.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97104
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96994
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97073
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (Min),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (Max),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (Min),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (Max),A,28.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (Min),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (Max),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86252
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93689
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87375
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (Min),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (Max),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (Min),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (Max),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (Max),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.98
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.03
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
