Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.39
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Min),A,71.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Max),A,71.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Min),A,90.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Max),A,91.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Min),A,88.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Max),A,88.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-22.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-25.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-52.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.86139
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.89007
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.51565
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Current (Min),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Current (Max),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Current (Min),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Current (Max),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Current (Min),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Current (Max),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,160.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,5.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-26.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.01457
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97394
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.86993
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Current (Min),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Current (Max),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Current (Min),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Current (Max),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91717
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84366
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97482
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (Min),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (Min),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (Max),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83001
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99371
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95117
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (Min),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (Max),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (Min),A,52.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (Max),A,57.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (Min),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (Max),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-30.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79364
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95947
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84805
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (Min),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (Max),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (Min),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (Max),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (Max),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.33
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.41
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.16
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Min),A,43.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Max),A,45.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Min),A,107.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Max),A,112.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Min),A,79.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Max),A,80.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-32.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-53.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-47.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.75796
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.56027
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.62698
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Current (Min),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Current (Max),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Current (Min),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Current (Max),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Current (Min),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Current (Max),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,84.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.02345
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97244
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88815
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Current (Min),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Current (Max),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Current (Min),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Current (Max),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93744
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92972
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90835
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (Min),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (Max),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (Min),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (Max),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (Min),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (Max),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95077
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98962
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93915
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (Min),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (Max),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (Min),A,40.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (Max),A,40.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (Min),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (Max),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,1.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98444
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96631
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98892
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (Min),A,50.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (Max),A,50.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (Min),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (Max),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (Min),A,49.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (Max),A,50.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.27
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Min),A,80.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Max),A,81.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Min),A,94.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Max),A,94.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Min),A,113.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Max),A,113.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-22.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-44.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99539
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.90985
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.64187
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Current (Min),A,31.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Current (Max),A,31.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,31.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Current (Min),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Current (Max),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Current (Min),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Current (Max),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,92.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.11214
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96316
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97711
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Current (Min),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Current (Max),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Current (Min),A,36.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Current (Max),A,37.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98395
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87897
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94464
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (Min),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (Max),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (Min),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (Max),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (Min),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (Max),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84839
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99329
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95398
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (Min),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (Max),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (Min),A,53.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (Max),A,53.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (Min),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (Max),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-24.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84808
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.84433
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85144
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (Min),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (Max),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (Min),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (Max),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (Min),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (Max),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.97
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.97
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
