Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Min),A,76.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Max),A,76.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Min),A,95.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Max),A,96.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Min),A,105.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Max),A,105.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-27.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98233
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97714
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.83288
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Current (Min),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Current (Max),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Current (Min),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Current (Max),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Current (Min),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Current (Max),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-58.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.30422
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9744
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89041
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Current (Min),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Current (Max),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Current (Min),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Current (Max),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-38.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91772
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.69244
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83536
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (Min),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (Max),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (Min),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (Max),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84591
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94351
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97733
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (Min),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (Max),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (Min),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (Max),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (Min),A,45.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (Max),A,45.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.43
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89627
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97446
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92148
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (Min),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (Max),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (Min),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (Max),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (Min),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (Max),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.45
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Min),A,58.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Max),A,64.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Min),A,91.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Max),A,91.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Min),A,105.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Max),A,106.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-29.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97824
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99304
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.8558
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Current (Min),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Current (Max),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Current (Min),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Current (Max),A,33.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Current (Min),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,54.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.05989
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97095
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96951
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Current (Min),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Current (Max),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Current (Min),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Current (Max),A,30.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-35.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98932
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.75171
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95718
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (Min),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (Max),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (Min),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (Min),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (Max),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87561
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93738
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95154
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (Min),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (Max),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (Min),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (Max),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (Min),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (Max),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,2.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97052
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91888
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92551
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (Min),A,40.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (Max),A,40.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (Min),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (Max),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (Min),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (Max),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.64
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.7
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.05
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Min),A,89.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Max),A,89.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Min),A,91.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Max),A,91.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Min),A,102.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Max),A,102.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-35.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-22.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98868
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.77023
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.89422
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Current (Min),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Current (Max),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Current (Min),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Current (Max),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Current (Max),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,83.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.01463
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93457
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92691
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Current (Min),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Current (Max),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Current (Min),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Current (Max),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-37.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93759
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.70858
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9805
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (Min),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (Max),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (Min),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (Min),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (Max),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89407
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99237
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95261
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (Min),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (Max),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (Min),A,37.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (Max),A,37.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (Min),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (Max),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87729
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93683
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97888
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (Min),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (Max),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (Min),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (Max),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (Min),A,32.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (Max),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.41
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.45
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.2
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
