Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Min),A,66.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Max),A,67.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Min),A,78.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Max),A,78.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Min),A,118.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Max),A,127.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9205
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98825
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9375
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Current (Min),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Current (Max),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Current (Min),A,34.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Current (Max),A,34.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,34.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Current (Min),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Current (Max),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.16924
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98425
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91415
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Current (Min),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Current (Max),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Current (Min),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Current (Max),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-35.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99313
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.76361
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86096
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (Min),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (Max),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (Min),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (Max),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98544
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97174
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9444
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (Min),A,39.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (Max),A,44.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (Min),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (Max),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (Min),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (Max),A,30.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96603
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9679
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89349
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (Min),A,47.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (Max),A,48.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (Min),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (Max),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (Min),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (Max),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.39
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.33
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Min),A,118.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Max),A,123.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Min),A,116.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Max),A,117.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Min),A,100.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Max),A,100.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-16.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-39.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.88763
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99469
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.75366
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Current (Min),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Current (Max),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Current (Min),A,47.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Current (Max),A,47.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,47.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Current (Min),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Current (Max),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,0.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.15074
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98312
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95187
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Current (Min),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Current (Max),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Current (Min),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Current (Max),A,28.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99008
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8291
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8244
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (Min),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (Max),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (Min),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (Max),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (Min),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (Max),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96497
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92712
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9364
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (Min),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (Max),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (Min),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (Max),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (Min),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (Max),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92734
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90106
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92807
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (Min),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (Max),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (Min),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (Max),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (Min),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (Max),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.2
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Min),A,76.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Max),A,80.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Min),A,116.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Max),A,116.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Min),A,96.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Max),A,97.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-21.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-39.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.86377
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99515
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.69049
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Current (Min),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Current (Max),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Current (Min),A,50.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Current (Max),A,51.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,51.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Current (Min),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Current (Max),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-23.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.32
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.1534
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9826
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96902
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Current (Min),A,27.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Current (Max),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Current (Min),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Current (Max),A,28.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-44.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9964
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.64019
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83825
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (Min),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (Max),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (Min),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (Max),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (Min),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (Max),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97058
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93402
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81604
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (Min),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (Max),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (Min),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (Max),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (Min),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (Max),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,1.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97531
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94153
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90085
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (Min),A,41.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (Max),A,41.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (Min),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (Max),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (Min),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (Max),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
